Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.85,13.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.85,13.45,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.9,13.4,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.9,13.35,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.85,13.25,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.75,13.15,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.7,13.1,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.75,13.05,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.05,12.85,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,1,7,15,4.0,4.0,1.15,12.85,4.0,0.0,0.0
2018,1,1,7,30,8.0,8.0,1.2,12.9,8.0,9.71,0.0
2018,1,1,7,45,68.5,22.5,1.25,13.0,29.0,63.62,3.36
2018,1,1,8,0,129.0,37.0,1.3,13.1,50.0,120.02,88.44
2018,1,1,8,15,205.0,49.5,1.35,13.2,81.5,191.03,153.01
2018,1,1,8,30,281.0,62.0,1.4,13.3,113.0,259.92,213.24
2018,1,1,8,45,332.5,72.0,1.5,13.4,147.0,317.8,263.46
2018,1,1,9,0,384.0,82.0,1.6,13.5,181.0,380.14,316.17
2018,1,1,9,15,414.5,91.5,1.6,13.7,213.5,430.76,357.58
2018,1,1,9,30,445.0,101.0,1.6,13.9,246.0,482.96,399.08
2018,1,1,9,45,497.5,103.0,1.6,14.05,281.0,544.38,447.16
2018,1,1,10,0,550.0,105.0,1.6,14.2,316.0,616.5,501.13
2018,1,1,10,15,551.5,114.0,1.45,14.4,338.5,647.05,521.21
2018,1,1,10,30,553.0,123.0,1.3,14.6,361.0,675.6,539.6
2018,1,1,10,45,578.0,124.0,1.15,14.8,383.5,714.85,565.2
2018,1,1,11,0,603.0,125.0,1.0,15.0,406.0,752.78,588.94
2018,1,1,11,15,616.0,125.0,0.9,15.1,420.0,776.55,603.0
2018,1,1,11,30,629.0,125.0,0.8,15.2,434.0,798.08,615.44
2018,1,1,11,45,625.5,128.0,0.75,15.35,439.0,804.65,618.18
2018,1,1,12,0,622.0,131.0,0.7,15.5,444.0,808.47,619.33
2018,1,1,12,15,644.0,125.0,0.75,15.55,448.5,824.1,630.63
2018,1,1,12,30,666.0,119.0,0.8,15.6,453.0,836.75,639.86
2018,1,1,12,45,668.5,116.0,0.85,15.65,447.0,830.99,636.7
2018,1,1,13,0,671.0,113.0,0.9,15.7,441.0,822.38,631.94
2018,1,1,13,15,673.5,108.0,0.95,15.7,428.5,808.46,623.73
2018,1,1,13,30,676.0,103.0,1.0,15.7,416.0,791.73,613.65
2018,1,1,13,45,649.0,104.0,1.05,15.7,393.0,752.93,588.0
2018,1,1,14,0,622.0,105.0,1.1,15.7,370.0,712.73,561.19
2018,1,1,14,15,555.0,109.5,1.1,15.65,334.0,641.15,510.53
2018,1,1,14,30,488.0,114.0,1.1,15.6,298.0,564.57,454.84
2018,1,1,14,45,447.0,108.5,1.05,15.6,265.0,507.65,411.72
2018,1,1,15,0,406.0,103.0,1.0,15.6,232.0,452.47,368.75
2018,1,1,15,15,435.5,86.5,1.0,15.6,209.0,435.41,355.8
2018,1,1,15,30,465.0,70.0,1.0,15.6,186.0,420.28,342.84
2018,1,1,15,45,391.0,63.5,1.0,15.35,149.0,339.28,276.45
2018,1,1,16,0,317.0,57.0,1.0,15.1,112.0,270.87,218.6
2018,1,1,16,15,219.0,45.5,1.05,15.0,78.5,190.95,150.04
2018,1,1,16,30,121.0,34.0,1.1,14.9,45.0,111.61,77.56
2018,1,1,16,45,64.5,20.0,1.1,14.8,25.5,56.65,0.0
2018,1,1,17,0,8.0,6.0,1.1,14.7,6.0,7.91,0.0
2018,1,1,17,15,4.0,3.0,1.1,14.65,3.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.0,14.55,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.95,14.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.7,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.9,14.75,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.9,14.55,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.35,14.3,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,1,2,7,15,0.0,1.0,1.35,14.4,1.0,0.0,0.0
2018,1,2,7,30,0.0,2.0,1.3,14.5,2.0,1.71,0.0
2018,1,2,7,45,0.0,7.0,1.25,14.6,7.0,5.75,0.0
2018,1,2,8,0,0.0,12.0,1.2,14.7,12.0,9.86,2.1
2018,1,2,8,15,0.0,16.5,1.2,14.8,16.5,13.57,5.68
2018,1,2,8,30,0.0,21.0,1.2,14.9,21.0,17.29,9.02
2018,1,2,8,45,0.0,28.0,1.15,15.05,28.0,23.08,14.09
2018,1,2,9,0,0.0,35.0,1.1,15.2,35.0,28.89,19.13
2018,1,2,9,15,0.0,48.5,1.0,15.35,48.5,40.11,28.74
2018,1,2,9,30,0.0,62.0,0.9,15.5,62.0,51.36,38.3
2018,1,2,9,45,0.0,87.5,0.8,15.65,87.5,75.26,58.41
2018,1,2,10,0,0.0,113.0,0.7,15.8,113.0,100.55,79.39
2018,1,2,10,15,2.0,129.0,0.65,16.0,130.0,118.04,93.69
2018,1,2,10,30,4.0,145.0,0.6,16.2,147.0,135.9,108.14
2018,1,2,10,45,3.0,143.5,0.55,16.4,145.0,132.32,104.85
2018,1,2,11,0,2.0,142.0,0.5,16.6,143.0,129.04,101.9
2018,1,2,11,15,1.0,136.0,0.5,16.7,136.5,121.32,95.44
2018,1,2,11,30,0.0,130.0,0.5,16.8,130.0,113.92,89.25
2018,1,2,11,45,2.0,141.5,0.45,16.9,142.5,127.31,100.18
2018,1,2,12,0,4.0,153.0,0.4,17.0,155.0,141.02,111.22
2018,1,2,12,15,14.0,171.5,0.35,17.0,178.5,170.44,135.21
2018,1,2,12,30,24.0,190.0,0.3,17.0,202.0,200.65,159.44
2018,1,2,12,45,25.0,184.5,0.25,17.05,197.0,195.7,155.3
2018,1,2,13,0,26.0,179.0,0.2,17.1,192.0,208.23,165.21
2018,1,2,13,15,48.0,177.0,0.2,17.05,200.0,227.15,181.12
2018,1,2,13,30,70.0,175.0,0.2,17.0,208.0,245.48,196.43
2018,1,2,13,45,73.0,167.0,0.25,16.95,199.5,238.17,191.08
2018,1,2,14,0,76.0,159.0,0.3,16.9,191.0,230.73,185.78
2018,1,2,14,15,74.5,143.5,0.25,16.85,173.5,209.87,169.37
2018,1,2,14,30,73.0,128.0,0.2,16.8,156.0,189.14,152.98
2018,1,2,14,45,89.5,114.5,0.2,16.7,145.5,199.68,162.2
2018,1,2,15,0,106.0,101.0,0.2,16.6,135.0,193.3,157.5
2018,1,2,15,15,193.0,96.0,0.2,16.6,148.0,260.34,212.61
2018,1,2,15,30,280.0,91.0,0.2,16.6,161.0,305.01,247.47
2018,1,2,15,45,250.0,76.5,0.25,16.3,131.0,256.52,207.18
2018,1,2,16,0,220.0,62.0,0.3,16.0,101.0,210.56,168.48
2018,1,2,16,15,169.0,48.5,0.4,15.85,73.5,158.2,123.29
2018,1,2,16,30,118.0,35.0,0.5,15.7,46.0,111.56,78.26
2018,1,2,16,45,64.5,21.0,0.6,15.55,26.5,58.47,0.0
2018,1,2,17,0,11.0,7.0,0.7,15.4,7.0,9.83,0.0
2018,1,2,17,15,5.5,3.5,0.75,15.3,3.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.85,15.05,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,0.9,14.9,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,0.6,14.85,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,0.5,14.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,0.5,14.85,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,0.5,14.95,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.05,14.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.4,14.65,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.55,14.6,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.3,14.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.2,15.1,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.2,15.2,1.0,0.85,0.0
2018,1,3,7,45,0.0,3.0,2.2,15.25,3.0,2.46,0.0
2018,1,3,8,0,0.0,5.0,2.2,15.3,5.0,4.1,0.0
2018,1,3,8,15,0.0,6.0,2.2,15.4,6.0,4.92,0.0
2018,1,3,8,30,0.0,7.0,2.2,15.5,7.0,5.74,0.0
2018,1,3,8,45,0.0,8.5,2.2,15.55,8.5,6.98,0.3
2018,1,3,9,0,0.0,10.0,2.2,15.6,10.0,8.22,1.39
2018,1,3,9,15,0.0,11.5,2.2,15.65,11.5,9.46,2.46
2018,1,3,9,30,0.0,13.0,2.2,15.7,13.0,10.7,3.53
2018,1,3,9,45,0.0,15.5,2.15,15.75,15.5,12.76,5.29
2018,1,3,10,0,0.0,18.0,2.1,15.8,18.0,14.83,7.05
2018,1,3,10,15,0.0,20.5,2.25,15.85,20.5,16.91,8.79
2018,1,3,10,30,0.0,23.0,2.4,15.9,23.0,18.98,10.54
2018,1,3,10,45,0.0,25.0,2.6,15.9,25.0,20.64,11.92
2018,1,3,11,0,0.0,27.0,2.8,15.9,27.0,22.3,13.31
2018,1,3,11,15,0.0,35.0,3.05,15.95,35.0,28.94,18.91
2018,1,3,11,30,0.0,43.0,3.3,16.0,43.0,35.58,24.5
2018,1,3,11,45,0.0,52.0,3.55,16.05,52.0,43.07,30.78
2018,1,3,12,0,0.0,61.0,3.8,16.1,61.0,50.57,37.06
2018,1,3,12,15,0.0,50.5,4.0,16.1,50.5,41.83,29.7
2018,1,3,12,30,0.0,40.0,4.2,16.1,40.0,33.1,22.35
2018,1,3,12,45,0.0,31.5,4.4,16.1,31.5,26.04,16.4
2018,1,3,13,0,0.0,23.0,4.6,16.1,23.0,19.0,10.45
2018,1,3,13,15,0.0,22.0,4.55,16.1,22.0,18.17,9.76
2018,1,3,13,30,0.0,21.0,4.5,16.1,21.0,17.34,9.07
2018,1,3,13,45,1.5,52.0,4.45,16.15,52.5,44.41,32.1
2018,1,3,14,0,3.0,83.0,4.4,16.2,84.0,71.99,55.46
2018,1,3,14,15,5.0,101.5,4.2,16.2,103.5,92.03,72.44
2018,1,3,14,30,7.0,120.0,4.0,16.2,123.0,113.89,90.91
2018,1,3,14,45,68.0,112.5,3.8,16.2,135.0,165.66,136.37
2018,1,3,15,0,129.0,105.0,3.6,16.2,147.0,215.61,179.33
2018,1,3,15,15,150.0,100.0,3.6,16.2,142.5,221.17,183.91
2018,1,3,15,30,171.0,95.0,3.6,16.2,138.0,238.33,197.45
2018,1,3,15,45,201.0,76.0,4.1,16.0,118.0,225.7,186.41
2018,1,3,16,0,231.0,57.0,4.6,15.8,98.0,222.79,182.08
2018,1,3,16,15,197.5,40.0,5.05,15.75,68.5,172.19,136.71
2018,1,3,16,30,164.0,23.0,5.5,15.7,39.0,123.42,88.89
2018,1,3,16,45,82.0,12.0,5.95,15.65,20.0,57.8,0.0
2018,1,3,17,0,0.0,1.0,6.4,15.6,1.0,0.85,0.0
2018,1,3,17,15,0.0,0.5,6.4,15.6,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,6.4,15.6,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,6.4,15.55,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,6.35,15.45,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,6.3,15.4,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,6.25,15.35,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,6.2,15.3,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,6.3,15.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,6.4,15.4,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,6.5,15.4,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,6.6,15.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,6.65,15.45,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,6.7,15.5,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,6.6,15.5,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,6.5,15.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,6.45,15.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,6.0,15.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,5.8,15.4,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,5.2,15.35,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.85,15.2,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.75,15.2,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,4.35,15.1,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,4.2,15.05,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,4,7,15,0.0,0.5,4.25,15.25,0.5,0.0,0.0
2018,1,4,7,30,0.0,1.0,4.3,15.4,1.0,0.85,0.0
2018,1,4,7,45,0.0,5.5,4.35,15.55,5.5,4.51,0.0
2018,1,4,8,0,0.0,10.0,4.4,15.7,10.0,8.21,0.75
2018,1,4,8,15,0.0,18.5,4.4,15.8,18.5,15.23,6.98
2018,1,4,8,30,0.0,27.0,4.4,15.9,27.0,22.26,13.12
2018,1,4,8,45,0.0,29.0,4.35,16.0,29.0,23.91,14.68
2018,1,4,9,0,0.0,31.0,4.3,16.1,31.0,25.57,16.17
2018,1,4,9,15,0.0,33.0,4.35,16.2,33.0,27.23,17.61
2018,1,4,9,30,0.0,35.0,4.4,16.3,35.0,28.89,19.02
2018,1,4,9,45,0.0,42.0,4.45,16.45,42.0,34.7,23.93
2018,1,4,10,0,0.0,49.0,4.5,16.6,49.0,40.53,28.82
2018,1,4,10,15,1.5,63.0,4.55,16.65,63.5,53.49,39.78
2018,1,4,10,30,3.0,77.0,4.6,16.7,78.0,66.56,50.77
2018,1,4,10,45,60.0,123.5,4.65,16.8,151.5,174.32,142.82
2018,1,4,11,0,117.0,170.0,4.7,16.9,225.0,301.72,248.3
2018,1,4,11,15,302.0,157.0,4.7,16.95,305.0,483.24,398.42
2018,1,4,11,30,487.0,144.0,4.7,17.0,385.0,673.51,548.45
2018,1,4,11,45,492.0,150.5,4.7,17.05,397.0,691.55,560.83
2018,1,4,12,0,497.0,157.0,4.7,17.1,409.0,707.58,572.62
2018,1,4,12,15,335.0,191.0,4.65,17.1,361.0,568.05,461.93
2018,1,4,12,30,173.0,225.0,4.6,17.1,313.0,430.52,350.13
2018,1,4,12,45,218.0,215.0,4.6,17.1,324.0,460.67,376.04
2018,1,4,13,0,263.0,205.0,4.6,17.1,335.0,510.63,416.32
2018,1,4,13,15,269.0,200.0,4.55,17.05,329.5,506.54,413.38
2018,1,4,13,30,275.0,195.0,4.5,17.0,324.0,501.34,409.81
2018,1,4,13,45,205.5,188.0,4.5,17.0,282.0,404.07,331.92
2018,1,4,14,0,136.0,181.0,4.5,17.0,240.0,329.71,270.87
2018,1,4,14,15,210.0,151.5,4.5,16.9,235.5,370.76,306.9
2018,1,4,14,30,284.0,122.0,4.5,16.8,231.0,387.94,323.3
2018,1,4,14,45,398.5,104.0,4.45,16.75,242.0,465.26,387.4
2018,1,4,15,0,513.0,86.0,4.4,16.7,253.0,520.73,432.61
2018,1,4,15,15,307.0,89.5,4.4,16.7,186.0,349.68,291.36
2018,1,4,15,30,101.0,93.0,4.4,16.7,119.0,175.89,144.32
2018,1,4,15,45,82.0,77.5,4.3,16.45,96.0,142.25,115.45
2018,1,4,16,0,63.0,62.0,4.2,16.2,73.0,110.36,87.52
2018,1,4,16,15,41.5,46.0,4.15,16.05,52.5,69.47,52.02
2018,1,4,16,30,20.0,30.0,4.1,15.9,32.0,40.01,25.45
2018,1,4,16,45,10.0,17.5,4.1,15.75,18.5,20.74,0.0
2018,1,4,17,0,0.0,5.0,4.1,15.6,5.0,4.27,0.0
2018,1,4,17,15,0.0,2.5,4.15,15.6,2.5,0.0,0.0
2018,1,4,17,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.65,15.6,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.65,15.7,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.85,15.7,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.75,15.7,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,1,5,7,15,0.0,0.5,4.15,15.75,0.5,0.0,0.0
2018,1,5,7,30,0.0,1.0,4.0,15.8,1.0,0.85,0.0
2018,1,5,7,45,0.0,2.5,3.9,15.85,2.5,2.05,0.0
2018,1,5,8,0,0.0,4.0,3.8,15.9,4.0,3.28,0.0
2018,1,5,8,15,0.0,5.0,3.6,15.95,5.0,4.1,0.0
2018,1,5,8,30,0.0,6.0,3.4,16.0,6.0,4.92,0.0
2018,1,5,8,45,0.0,27.5,3.25,16.05,27.5,22.67,13.63
2018,1,5,9,0,0.0,49.0,3.1,16.1,49.0,40.54,28.91
2018,1,5,9,15,0.0,42.5,3.0,16.15,42.5,35.11,24.34
2018,1,5,9,30,0.0,36.0,2.9,16.2,36.0,29.72,19.75
2018,1,5,9,45,10.0,69.5,2.8,16.25,73.5,65.53,50.49
2018,1,5,10,0,20.0,103.0,2.7,16.3,111.0,115.49,92.72
2018,1,5,10,15,13.5,124.0,2.55,16.3,129.5,122.37,97.95
2018,1,5,10,30,7.0,145.0,2.4,16.3,148.0,138.29,110.67
2018,1,5,10,45,7.5,141.5,2.2,16.3,145.0,134.06,107.0
2018,1,5,11,0,8.0,138.0,2.0,16.3,142.0,130.25,103.74
2018,1,5,11,15,14.0,157.0,1.9,16.3,164.0,155.46,124.59
2018,1,5,11,30,20.0,176.0,1.8,16.3,186.0,181.36,145.75
2018,1,5,11,45,19.5,176.5,1.65,16.3,186.5,181.12,145.32
2018,1,5,12,0,19.0,177.0,1.5,16.3,187.0,181.0,145.08
2018,1,5,12,15,23.0,174.5,1.5,16.3,186.5,182.18,146.21
2018,1,5,12,30,27.0,172.0,1.5,16.3,186.0,199.76,160.61
2018,1,5,12,45,14.0,154.5,1.5,16.25,161.5,152.25,121.53
2018,1,5,13,0,1.0,137.0,1.5,16.2,137.0,121.79,96.16
2018,1,5,13,15,0.5,118.5,1.55,16.2,118.5,103.05,80.83
2018,1,5,13,30,0.0,100.0,1.6,16.2,100.0,84.87,65.81
2018,1,5,13,45,0.0,89.0,1.7,16.15,89.0,74.67,57.42
2018,1,5,14,0,0.0,78.0,1.8,16.1,78.0,64.73,49.19
2018,1,5,14,15,0.0,87.0,1.9,16.0,87.0,73.39,56.58
2018,1,5,14,30,0.0,96.0,2.0,15.9,96.0,82.83,64.62
2018,1,5,14,45,8.0,99.5,2.1,15.85,102.0,93.78,74.22
2018,1,5,15,0,16.0,103.0,2.2,15.8,108.0,104.91,83.89
2018,1,5,15,15,15.0,95.5,2.2,15.8,100.0,97.52,77.59
2018,1,5,15,30,14.0,88.0,2.2,15.8,92.0,90.56,71.55
2018,1,5,15,45,8.5,69.0,2.6,15.6,71.5,67.65,51.89
2018,1,5,16,0,3.0,50.0,3.0,15.4,51.0,45.29,32.6
2018,1,5,16,15,1.5,36.0,3.2,15.3,36.5,31.19,20.29
2018,1,5,16,30,0.0,22.0,3.4,15.2,22.0,18.16,8.63
2018,1,5,16,45,0.0,13.5,3.55,15.05,13.5,11.13,0.0
2018,1,5,17,0,0.0,5.0,3.7,14.9,5.0,4.27,0.0
2018,1,5,17,15,0.0,2.5,3.8,14.85,2.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,4.2,14.6,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,4.7,14.05,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,4.55,13.95,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,4.45,13.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,4.35,13.8,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,3.15,13.7,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.15,13.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,13.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,1,6,7,15,7.5,4.0,2.4,13.95,4.0,0.0,0.0
2018,1,6,7,30,15.0,8.0,2.5,14.0,8.0,12.1,0.0
2018,1,6,7,45,121.0,21.5,2.65,14.05,33.0,89.46,4.09
2018,1,6,8,0,227.0,35.0,2.8,14.1,58.0,171.24,127.24
2018,1,6,8,15,330.0,45.0,2.8,14.15,96.0,249.13,200.05
2018,1,6,8,30,433.0,55.0,2.8,14.2,134.0,337.76,277.36
2018,1,6,8,45,520.5,57.0,2.85,14.3,175.5,417.78,346.28
2018,1,6,9,0,608.0,59.0,2.9,14.4,217.0,504.05,418.45
2018,1,6,9,15,686.5,58.0,2.9,14.45,262.5,582.18,481.49
2018,1,6,9,30,765.0,57.0,2.9,14.5,308.0,669.44,548.24
2018,1,6,9,45,718.5,71.0,2.95,14.6,326.5,680.48,555.59
2018,1,6,10,0,672.0,85.0,3.0,14.7,345.0,691.19,562.97
2018,1,6,10,15,645.0,98.0,3.05,14.8,362.5,706.9,573.98
2018,1,6,10,30,618.0,111.0,3.1,14.9,380.0,718.27,581.62
2018,1,6,10,45,579.0,127.0,3.1,15.0,389.0,717.84,580.23
2018,1,6,11,0,540.0,143.0,3.1,15.1,398.0,705.34,569.97
2018,1,6,11,15,567.0,140.0,3.25,15.15,415.0,746.18,600.6
2018,1,6,11,30,594.0,137.0,3.4,15.2,432.0,777.93,623.98
2018,1,6,11,45,600.5,137.0,3.55,15.25,439.5,790.95,633.61
2018,1,6,12,0,607.0,137.0,3.7,15.3,447.0,801.43,641.62
2018,1,6,12,15,620.0,135.0,3.75,15.3,451.5,813.4,650.52
2018,1,6,12,30,633.0,133.0,3.8,15.3,456.0,822.65,657.54
2018,1,6,12,45,646.5,126.5,3.85,15.35,452.5,824.26,658.99
2018,1,6,13,0,660.0,120.0,3.9,15.4,449.0,822.77,658.36
2018,1,6,13,15,560.0,137.0,3.95,15.35,410.5,737.16,595.51
2018,1,6,13,30,460.0,154.0,4.0,15.3,372.0,644.94,526.01
2018,1,6,13,45,441.5,153.0,4.0,15.3,354.5,616.35,504.63
2018,1,6,14,0,423.0,152.0,4.0,15.3,337.0,586.87,482.0
2018,1,6,14,15,497.0,127.0,4.0,15.25,330.5,607.43,500.56
2018,1,6,14,30,571.0,102.0,4.0,15.2,324.0,630.04,518.94
2018,1,6,14,45,669.0,80.5,4.05,15.15,318.0,660.53,543.33
2018,1,6,15,0,767.0,59.0,4.1,15.1,312.0,676.29,556.05
2018,1,6,15,15,732.5,56.0,4.1,15.1,274.0,615.28,508.62
2018,1,6,15,30,698.0,53.0,4.1,15.1,236.0,555.03,460.35
2018,1,6,15,45,612.0,51.5,4.05,14.8,192.0,470.23,389.48
2018,1,6,16,0,526.0,50.0,4.0,14.5,148.0,387.88,318.72
2018,1,6,16,15,412.0,42.5,4.0,14.3,107.0,291.24,234.67
2018,1,6,16,30,298.0,35.0,4.0,14.1,66.0,205.64,155.5
2018,1,6,16,45,202.5,24.5,4.0,13.9,41.0,127.74,32.15
2018,1,6,17,0,107.0,14.0,4.0,13.7,16.0,50.07,0.0
2018,1,6,17,15,53.5,7.0,4.0,13.65,8.0,0.0,0.0
2018,1,6,17,30,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,3.3,13.35,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,2.15,12.85,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.95,12.65,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.85,12.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.8,12.45,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.75,12.35,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.75,12.25,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.95,12.15,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.0,12.1,0.0,0.0,0.0
2018,1,7,7,15,9.5,4.0,1.9,12.2,4.0,0.0,0.0
2018,1,7,7,30,19.0,8.0,1.8,12.3,8.0,13.48,0.0
2018,1,7,7,45,65.0,20.5,1.7,12.45,26.0,57.78,1.31
2018,1,7,8,0,111.0,33.0,1.6,12.6,44.0,103.05,75.36
2018,1,7,8,15,74.5,38.0,1.6,12.75,47.0,82.88,64.14
2018,1,7,8,30,38.0,43.0,1.6,12.9,50.0,69.63,54.09
2018,1,7,8,45,19.0,51.0,1.65,13.05,54.5,58.72,45.09
2018,1,7,9,0,0.0,59.0,1.7,13.2,59.0,49.55,37.01
2018,1,7,9,15,31.0,85.5,1.7,13.3,95.5,105.32,85.53
2018,1,7,9,30,62.0,112.0,1.7,13.4,132.0,159.83,132.24
2018,1,7,9,45,61.5,134.0,1.75,13.55,156.0,186.75,154.34
2018,1,7,10,0,61.0,156.0,1.8,13.7,180.0,213.86,176.34
2018,1,7,10,15,67.5,169.0,1.8,13.8,197.0,235.33,193.77
2018,1,7,10,30,74.0,182.0,1.8,13.9,214.0,257.3,211.44
2018,1,7,10,45,67.0,190.5,1.8,14.0,220.5,261.53,214.17
2018,1,7,11,0,60.0,199.0,1.8,14.1,227.0,265.54,216.77
2018,1,7,11,15,46.5,193.5,1.75,14.15,215.5,245.29,199.66
2018,1,7,11,30,33.0,188.0,1.7,14.2,204.0,225.06,182.63
2018,1,7,11,45,21.0,181.0,1.65,14.2,191.5,187.21,151.34
2018,1,7,12,0,9.0,174.0,1.6,14.2,179.0,167.66,134.85
2018,1,7,12,15,59.5,195.5,1.55,14.2,226.0,259.89,211.84
2018,1,7,12,30,110.0,217.0,1.5,14.2,273.0,357.54,290.47
2018,1,7,12,45,99.0,213.5,1.5,14.2,263.5,321.28,261.23
2018,1,7,13,0,88.0,210.0,1.5,14.2,254.0,305.96,249.0
2018,1,7,13,15,50.5,189.5,1.4,14.15,214.5,244.0,198.26
2018,1,7,13,30,13.0,169.0,1.3,14.1,175.0,167.73,135.16
2018,1,7,13,45,11.0,151.5,1.2,14.05,156.5,147.62,118.93
2018,1,7,14,0,9.0,134.0,1.1,14.0,138.0,127.93,102.76
2018,1,7,14,15,25.0,137.5,1.05,13.9,147.5,159.1,129.47
2018,1,7,14,30,41.0,141.0,1.0,13.8,157.0,177.88,145.6
2018,1,7,14,45,63.5,137.0,0.95,13.75,159.5,192.02,158.02
2018,1,7,15,0,86.0,133.0,0.9,13.7,162.0,205.04,169.29
2018,1,7,15,15,63.0,91.5,0.9,13.7,111.5,135.25,110.92
2018,1,7,15,30,40.0,50.0,0.9,13.7,61.0,80.24,64.06
2018,1,7,15,45,28.5,37.0,0.95,13.6,44.0,49.55,37.47
2018,1,7,16,0,17.0,24.0,1.0,13.5,27.0,30.04,20.29
2018,1,7,16,15,20.5,29.5,1.05,13.45,32.5,36.43,25.19
2018,1,7,16,30,24.0,35.0,1.1,13.4,38.0,48.34,33.22
2018,1,7,16,45,35.5,23.0,1.15,13.4,25.0,44.31,11.73
2018,1,7,17,0,47.0,11.0,1.2,13.4,12.0,26.2,0.0
2018,1,7,17,15,23.5,5.5,1.25,13.4,6.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,2.8,13.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,3.85,13.85,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,4.15,13.9,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,4.35,14.05,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,4.5,14.15,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,5.35,14.45,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,5.55,14.55,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,5.6,14.6,1.0,0.85,0.0
2018,1,8,7,45,0.0,3.0,5.7,14.7,3.0,2.46,0.0
2018,1,8,8,0,0.0,5.0,5.8,14.8,5.0,4.1,0.0
2018,1,8,8,15,0.0,6.0,5.95,14.85,6.0,4.92,0.0
2018,1,8,8,30,0.0,7.0,6.1,14.9,7.0,5.74,0.0
2018,1,8,8,45,0.0,8.0,6.25,15.0,8.0,6.57,0.0
2018,1,8,9,0,0.0,9.0,6.4,15.1,9.0,7.39,0.68
2018,1,8,9,15,0.0,11.0,6.45,15.15,11.0,9.05,2.1
2018,1,8,9,30,0.0,13.0,6.5,15.2,13.0,10.7,3.52
2018,1,8,9,45,0.0,14.5,6.6,15.25,14.5,11.94,4.57
2018,1,8,10,0,0.0,16.0,6.7,15.3,16.0,13.18,5.62
2018,1,8,10,15,0.0,18.0,6.6,15.35,18.0,14.84,7.02
2018,1,8,10,30,0.0,20.0,6.5,15.4,20.0,16.5,8.41
2018,1,8,10,45,0.0,22.0,6.4,15.45,22.0,18.16,9.8
2018,1,8,11,0,0.0,24.0,6.3,15.5,24.0,19.82,11.19
2018,1,8,11,15,0.0,26.5,6.35,15.55,26.5,21.89,12.93
2018,1,8,11,30,0.0,29.0,6.4,15.6,29.0,23.97,14.67
2018,1,8,11,45,0.0,29.0,6.4,15.65,29.0,23.97,14.66
2018,1,8,12,0,0.0,29.0,6.4,15.7,29.0,23.98,14.65
2018,1,8,12,15,0.0,40.5,6.45,15.75,40.5,33.52,22.7
2018,1,8,12,30,0.0,52.0,6.5,15.8,52.0,43.08,30.76
2018,1,8,12,45,0.0,56.0,6.5,15.8,56.0,46.41,33.57
2018,1,8,13,0,0.0,60.0,6.5,15.8,60.0,49.73,36.4
2018,1,8,13,15,0.0,61.5,6.5,15.8,61.5,50.98,37.48
2018,1,8,13,30,0.0,63.0,6.5,15.8,63.0,52.22,38.57
2018,1,8,13,45,0.0,66.5,6.5,15.8,66.5,55.13,41.08
2018,1,8,14,0,0.0,70.0,6.5,15.8,70.0,58.05,43.6
2018,1,8,14,15,0.0,47.0,6.5,15.8,47.0,38.88,27.43
2018,1,8,14,30,0.0,24.0,6.5,15.8,24.0,19.8,11.24
2018,1,8,14,45,0.0,22.0,6.55,15.75,22.0,18.13,9.85
2018,1,8,15,0,0.0,20.0,6.6,15.7,20.0,16.48,8.44
2018,1,8,15,15,0.0,17.0,6.6,15.7,17.0,13.99,6.32
2018,1,8,15,30,0.0,14.0,6.6,15.7,14.0,11.51,4.19
2018,1,8,15,45,0.0,12.0,6.4,15.6,12.0,9.86,2.75
2018,1,8,16,0,0.0,10.0,6.2,15.5,10.0,8.21,1.29
2018,1,8,16,15,0.0,8.0,6.1,15.5,8.0,6.56,0.0
2018,1,8,16,30,0.0,6.0,6.0,15.5,6.0,4.92,0.0
2018,1,8,16,45,4.5,4.5,5.85,15.45,4.5,5.65,0.0
2018,1,8,17,0,9.0,3.0,5.7,15.4,3.0,5.79,0.0
2018,1,8,17,15,4.5,1.5,5.75,15.45,1.5,0.0,0.0
2018,1,8,17,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,5.85,15.55,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,5.9,15.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,6.1,15.65,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,6.3,15.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,6.5,15.75,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,6.7,15.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,6.9,15.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,7.0,15.8,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,7.1,15.8,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,6.95,15.8,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,6.8,15.8,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,6.65,15.75,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,6.5,15.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,6.2,15.7,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,5.65,15.7,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,5.05,15.7,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,4.8,15.75,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,4.3,15.75,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,3.25,15.7,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.9,15.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,3.35,15.35,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,4.45,15.1,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,4.9,15.1,1.0,0.85,0.0
2018,1,9,7,45,0.0,3.0,5.35,15.1,3.0,2.46,0.0
2018,1,9,8,0,0.0,5.0,5.8,15.1,5.0,4.1,0.0
2018,1,9,8,15,0.0,6.5,6.2,15.1,6.5,5.33,0.0
2018,1,9,8,30,0.0,8.0,6.6,15.1,8.0,6.57,0.0
2018,1,9,8,45,0.0,9.0,6.95,15.1,9.0,7.39,0.65
2018,1,9,9,0,0.0,10.0,7.3,15.1,10.0,8.22,1.38
2018,1,9,9,15,0.0,13.0,7.35,15.1,13.0,10.69,3.51
2018,1,9,9,30,0.0,16.0,7.4,15.1,16.0,13.17,5.64
2018,1,9,9,45,0.0,18.0,7.5,15.1,18.0,14.83,7.05
2018,1,9,10,0,0.0,20.0,7.6,15.1,20.0,16.49,8.45
2018,1,9,10,15,0.0,19.0,7.5,15.05,19.0,15.67,7.73
2018,1,9,10,30,0.0,18.0,7.4,15.0,18.0,14.85,7.02
2018,1,9,10,45,0.0,43.5,7.3,15.0,43.5,35.98,24.98
2018,1,9,11,0,0.0,69.0,7.2,15.0,69.0,57.23,42.94
2018,1,9,11,15,2.0,100.5,7.25,14.95,101.5,86.95,68.04
2018,1,9,11,30,4.0,132.0,7.3,14.9,134.0,119.37,95.26
2018,1,9,11,45,2.0,107.5,7.3,14.9,108.5,93.38,73.33
2018,1,9,12,0,0.0,83.0,7.3,14.9,83.0,68.95,52.67
2018,1,9,12,15,0.0,75.0,7.55,14.85,75.0,62.26,47.05
2018,1,9,12,30,0.0,67.0,7.8,14.8,67.0,55.58,41.43
2018,1,9,12,45,0.0,80.0,8.05,14.75,80.0,66.43,50.62
2018,1,9,13,0,0.0,93.0,8.3,14.7,93.0,77.88,60.3
2018,1,9,13,15,0.0,92.5,8.55,14.7,92.5,77.51,60.04
2018,1,9,13,30,0.0,92.0,8.8,14.7,92.0,77.17,59.82
2018,1,9,13,45,8.0,101.0,9.0,14.65,104.5,93.26,73.88
2018,1,9,14,0,16.0,110.0,9.2,14.6,117.0,109.41,87.98
2018,1,9,14,15,19.0,109.0,9.25,14.6,117.0,120.57,97.65
2018,1,9,14,30,22.0,108.0,9.3,14.6,117.0,122.3,99.34
2018,1,9,14,45,17.5,107.0,9.3,14.6,113.5,108.71,87.73
2018,1,9,15,0,13.0,106.0,9.3,14.6,110.0,105.21,84.65
2018,1,9,15,15,14.0,86.0,9.3,14.6,90.0,85.68,68.08
2018,1,9,15,30,15.0,66.0,9.3,14.6,70.0,71.93,56.3
2018,1,9,15,45,10.5,54.5,9.3,14.55,57.0,52.42,39.34
2018,1,9,16,0,6.0,43.0,9.3,14.5,44.0,39.03,27.57
2018,1,9,16,15,3.0,32.0,9.35,14.5,32.5,28.01,17.83
2018,1,9,16,30,0.0,21.0,9.4,14.5,21.0,17.31,8.33
2018,1,9,16,45,3.5,13.5,9.45,14.5,13.5,12.58,1.0
2018,1,9,17,0,7.0,6.0,9.5,14.5,6.0,7.64,0.0
2018,1,9,17,15,3.5,3.0,9.55,14.45,3.0,0.0,0.0
2018,1,9,17,30,0.0,0.0,9.6,14.4,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,9.65,14.4,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,9.7,14.4,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,9.65,14.35,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,9.6,14.3,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,9.6,14.3,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,9.6,14.3,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,9.5,14.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,9.4,14.3,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,9.35,14.25,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,9.3,14.2,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,9.2,14.2,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,9.1,14.2,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,9.05,14.15,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,9.0,14.1,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,8.95,14.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,8.85,13.95,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,8.75,13.85,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,8.6,13.75,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,8.5,13.7,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,8.45,13.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,8.4,13.7,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,8.3,13.65,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,8.2,13.6,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,8.1,13.6,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,8.0,13.6,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,7.9,13.55,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,7.75,13.5,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,6.95,13.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,6.8,13.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,6.65,13.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,6.35,13.35,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,6.2,13.3,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,6.05,13.3,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,5.8,13.25,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,5.5,13.25,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,0.5,4.7,13.55,0.5,0.0,0.0
2018,1,10,7,30,0.0,1.0,4.5,13.7,1.0,0.85,0.0
2018,1,10,7,45,0.0,7.5,4.25,13.8,7.5,6.16,0.0
2018,1,10,8,0,0.0,14.0,4.0,13.9,14.0,11.52,3.45
2018,1,10,8,15,0.0,16.0,3.85,13.95,16.0,13.16,5.36
2018,1,10,8,30,0.0,18.0,3.7,14.0,18.0,14.81,6.94
2018,1,10,8,45,0.0,24.0,3.55,14.1,24.0,19.77,11.29
2018,1,10,9,0,0.0,30.0,3.4,14.2,30.0,24.74,15.62
2018,1,10,9,15,0.0,48.5,3.35,14.25,48.5,40.11,28.84
2018,1,10,9,30,0.0,67.0,3.3,14.3,67.0,55.66,42.11
2018,1,10,9,45,0.0,82.0,3.25,14.35,82.0,69.54,53.86
2018,1,10,10,0,0.0,97.0,3.2,14.4,97.0,83.64,65.7
2018,1,10,10,15,2.5,111.0,3.3,14.4,112.0,99.07,78.7
2018,1,10,10,30,5.0,125.0,3.4,14.4,127.0,114.84,91.9
2018,1,10,10,45,2.5,122.0,3.45,14.45,123.0,108.92,86.68
2018,1,10,11,0,0.0,119.0,3.5,14.5,119.0,103.17,81.63
2018,1,10,11,15,2.0,131.5,3.55,14.5,132.5,117.15,93.32
2018,1,10,11,30,4.0,144.0,3.6,14.5,146.0,131.43,105.2
2018,1,10,11,45,4.0,154.0,3.65,14.55,156.0,141.45,113.4
2018,1,10,12,0,4.0,164.0,3.7,14.6,166.0,151.69,121.78
2018,1,10,12,15,4.0,161.0,3.65,14.6,163.0,148.47,119.08
2018,1,10,12,30,4.0,158.0,3.6,14.6,160.0,145.38,116.54
2018,1,10,12,45,5.0,161.0,3.6,14.65,163.5,149.64,120.14
2018,1,10,13,0,6.0,164.0,3.6,14.7,167.0,154.06,123.87
2018,1,10,13,15,12.0,158.0,3.5,14.7,164.0,153.89,124.1
2018,1,10,13,30,18.0,152.0,3.4,14.7,161.0,153.63,124.28
2018,1,10,13,45,9.0,136.0,3.35,14.75,140.5,128.99,103.52
2018,1,10,14,0,0.0,120.0,3.3,14.8,120.0,105.05,83.26
2018,1,10,14,15,0.0,109.0,3.2,14.8,109.0,94.65,74.69
2018,1,10,14,30,0.0,98.0,3.1,14.8,98.0,84.38,66.17
2018,1,10,14,45,0.5,99.5,3.0,14.85,99.5,87.2,68.66
2018,1,10,15,0,1.0,101.0,2.9,14.9,101.0,90.51,71.53
2018,1,10,15,15,0.5,86.5,2.9,14.9,86.5,76.36,59.58
2018,1,10,15,30,0.0,72.0,2.9,14.9,72.0,62.37,47.66
2018,1,10,15,45,0.0,58.5,2.75,14.85,58.5,49.87,36.92
2018,1,10,16,0,0.0,45.0,2.6,14.8,45.0,37.41,26.12
2018,1,10,16,15,0.0,33.5,2.6,14.75,33.5,27.68,17.58
2018,1,10,16,30,0.0,22.0,2.6,14.7,22.0,18.14,9.1
2018,1,10,16,45,0.0,13.5,2.55,14.65,13.5,11.12,0.83
2018,1,10,17,0,0.0,5.0,2.5,14.6,5.0,4.27,0.0
2018,1,10,17,15,0.0,2.5,2.5,14.55,2.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.55,14.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.65,14.4,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,3.55,13.95,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,3.55,13.85,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,3.25,13.65,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.8,13.55,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,2.1,13.55,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.55,13.65,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,1.15,13.8,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,1.1,13.9,5.0,4.27,0.0
2018,1,11,7,45,2.5,19.0,1.05,13.95,19.5,17.58,0.0
2018,1,11,8,0,5.0,33.0,1.0,14.0,34.0,32.99,20.51
2018,1,11,8,15,20.0,50.5,1.05,14.1,54.5,63.93,47.83
2018,1,11,8,30,35.0,68.0,1.1,14.2,75.0,91.89,72.38
2018,1,11,8,45,62.0,86.5,1.15,14.3,101.5,129.93,105.43
2018,1,11,9,0,89.0,105.0,1.2,14.4,128.0,182.44,150.1
2018,1,11,9,15,119.5,120.5,1.3,14.5,157.0,224.86,185.99
2018,1,11,9,30,150.0,136.0,1.4,14.6,186.0,269.92,223.51
2018,1,11,9,45,166.5,150.0,1.5,14.75,211.0,304.29,251.46
2018,1,11,10,0,183.0,164.0,1.6,14.9,236.0,339.69,279.86
2018,1,11,10,15,184.5,177.0,1.5,15.0,254.0,361.75,296.52
2018,1,11,10,30,186.0,190.0,1.4,15.1,272.0,383.55,312.73
2018,1,11,10,45,176.0,200.5,1.3,15.2,281.5,391.27,317.47
2018,1,11,11,0,166.0,211.0,1.2,15.3,291.0,398.13,321.53
2018,1,11,11,15,183.0,217.5,1.05,15.4,308.0,424.73,341.39
2018,1,11,11,30,200.0,224.0,0.9,15.5,325.0,451.44,360.76
2018,1,11,11,45,187.5,228.5,0.7,15.55,324.5,446.58,354.96
2018,1,11,12,0,175.0,233.0,0.5,15.6,324.0,440.98,348.8
2018,1,11,12,15,170.0,233.5,0.6,15.65,322.0,437.01,346.31
2018,1,11,12,30,165.0,234.0,0.7,15.7,320.0,432.58,343.45
2018,1,11,12,45,171.5,230.5,0.75,15.75,319.0,433.84,345.02
2018,1,11,13,0,178.0,227.0,0.8,15.8,318.0,434.55,346.17
2018,1,11,13,15,238.5,210.5,1.05,15.75,328.5,490.49,391.78
2018,1,11,13,30,299.0,194.0,1.3,15.7,339.0,522.7,419.21
2018,1,11,13,45,320.0,183.5,1.55,15.7,332.5,522.81,421.39
2018,1,11,14,0,341.0,173.0,1.8,15.7,326.0,520.86,422.11
