Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,31,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,1,31,23,45,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,2,1,0,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,2,1,0,15,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,2,1,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,2,1,0,45,0.0,0.0,1.55,14.05,0.0,0.0,0.0
2018,2,1,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,2,1,1,15,0.0,0.0,1.45,14.05,0.0,0.0,0.0
2018,2,1,1,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,2,1,1,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,2,1,2,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,1,2,15,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,1,2,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,2,1,2,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,2,1,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,2,1,3,15,0.0,0.0,1.15,14.15,0.0,0.0,0.0
2018,2,1,3,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,2,1,3,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,2,1,4,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,2,1,4,15,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,2,1,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,2,1,4,45,0.0,0.0,1.0,14.35,0.0,0.0,0.0
2018,2,1,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,2,1,5,15,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,2,1,5,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,2,1,5,45,0.0,0.0,1.25,14.4,0.0,0.0,0.0
2018,2,1,6,0,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,2,1,6,15,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,2,1,6,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,2,1,6,45,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,2,1,7,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,2,1,7,15,0.0,7.0,1.75,14.55,7.0,5.97,0.0
2018,2,1,7,30,0.0,14.0,1.8,14.7,14.0,11.55,0.0
2018,2,1,7,45,6.5,31.5,1.9,14.85,32.5,31.45,18.49
2018,2,1,8,0,13.0,49.0,2.0,15.0,51.0,55.95,40.74
2018,2,1,8,15,32.0,68.0,2.0,15.15,75.0,85.57,66.54
2018,2,1,8,30,51.0,87.0,2.0,15.3,99.0,117.09,93.93
2018,2,1,8,45,134.0,103.5,2.0,15.5,143.0,196.41,161.67
2018,2,1,9,0,217.0,120.0,2.0,15.7,187.0,287.35,237.65
2018,2,1,9,15,331.5,122.0,1.9,15.9,241.0,378.57,312.69
2018,2,1,9,30,446.0,124.0,1.8,16.1,295.0,497.17,406.26
2018,2,1,9,45,478.5,131.5,1.75,16.25,331.0,551.13,446.58
2018,2,1,10,0,511.0,139.0,1.7,16.4,367.0,606.22,487.14
2018,2,1,10,15,536.0,144.0,1.7,16.65,398.0,652.61,520.4
2018,2,1,10,30,561.0,149.0,1.7,16.9,429.0,698.79,552.57
2018,2,1,10,45,585.5,149.0,1.7,17.15,454.0,746.7,585.22
2018,2,1,11,0,610.0,149.0,1.7,17.4,479.0,785.79,611.09
2018,2,1,11,15,602.5,157.0,1.8,17.55,492.0,801.16,621.38
2018,2,1,11,30,595.0,165.0,1.9,17.7,505.0,813.57,629.93
2018,2,1,11,45,637.5,154.0,2.0,17.9,524.0,852.14,656.73
2018,2,1,12,0,680.0,143.0,2.1,18.1,543.0,888.01,681.29
2018,2,1,12,15,724.0,129.5,2.25,18.2,556.5,919.27,703.44
2018,2,1,12,30,768.0,116.0,2.4,18.3,570.0,940.0,718.49
2018,2,1,12,45,825.0,97.0,2.5,18.35,580.5,971.29,740.61
2018,2,1,13,0,882.0,78.0,2.6,18.4,591.0,985.66,751.23
2018,2,1,13,15,896.0,72.0,2.65,18.45,583.0,981.0,748.77
2018,2,1,13,30,910.0,66.0,2.7,18.5,575.0,972.25,743.86
2018,2,1,13,45,850.5,79.0,2.8,18.55,541.0,914.58,705.74
2018,2,1,14,0,791.0,92.0,2.9,18.6,507.0,865.52,673.43
2018,2,1,14,15,768.5,91.5,2.95,18.6,477.0,822.11,644.34
2018,2,1,14,30,746.0,91.0,3.0,18.6,447.0,777.05,613.61
2018,2,1,14,45,736.5,86.0,3.05,18.55,416.5,736.25,585.64
2018,2,1,15,0,727.0,81.0,3.1,18.5,386.0,693.58,555.78
2018,2,1,15,15,712.0,74.0,3.1,18.5,349.0,642.86,518.97
2018,2,1,15,30,697.0,67.0,3.1,18.5,312.0,591.23,480.71
2018,2,1,15,45,694.5,59.0,3.1,18.1,276.5,545.99,445.66
2018,2,1,16,0,692.0,51.0,3.1,17.7,241.0,499.14,407.57
2018,2,1,16,15,617.0,48.5,3.15,17.45,195.0,417.27,339.53
2018,2,1,16,30,542.0,46.0,3.2,17.2,149.0,345.39,277.43
2018,2,1,16,45,433.5,40.0,3.25,16.95,108.0,258.72,202.17
2018,2,1,17,0,325.0,34.0,3.3,16.7,67.0,183.3,131.91
2018,2,1,17,15,194.5,21.5,3.3,16.6,38.5,98.46,0.0
2018,2,1,17,30,64.0,9.0,3.3,16.5,10.0,24.67,0.0
2018,2,1,17,45,32.0,4.5,3.3,16.35,5.0,0.0,0.0
2018,2,1,18,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,2,1,18,15,0.0,0.0,3.2,16.15,0.0,0.0,0.0
2018,2,1,18,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,2,1,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,2,1,19,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,2,1,19,15,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,2,1,19,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,2,1,19,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,2,1,20,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,2,1,20,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,2,1,20,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,1,20,45,0.0,0.0,2.45,15.45,0.0,0.0,0.0
2018,2,1,21,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,2,1,21,15,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,2,1,21,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,2,1,21,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,2,1,22,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,2,1,22,15,0.0,0.0,2.05,15.2,0.0,0.0,0.0
2018,2,1,22,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,2,1,22,45,0.0,0.0,1.95,15.15,0.0,0.0,0.0
2018,2,1,23,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,2,1,23,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,1,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,2,1,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,2,2,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,2,2,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2018,2,2,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,2,2,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2018,2,2,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,2,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,2,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,2,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,2,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,2,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,2,2,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,2,2,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,2,2,3,45,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,2,2,4,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,2,4,15,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,2,4,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,2,2,4,45,0.0,0.0,1.45,14.85,0.0,0.0,0.0
2018,2,2,5,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,2,5,15,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,2,5,30,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,2,5,45,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,2,6,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,2,2,6,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,2,2,6,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,2,6,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,2,7,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,2,2,7,15,43.0,10.0,1.7,15.0,12.5,19.67,0.0
2018,2,2,7,30,86.0,20.0,1.8,15.2,25.0,54.66,0.0
2018,2,2,7,45,156.0,35.0,1.85,15.4,54.0,117.98,83.47
2018,2,2,8,0,226.0,50.0,1.9,15.6,83.0,174.38,136.18
2018,2,2,8,15,266.5,64.5,1.95,15.75,116.5,223.97,180.52
2018,2,2,8,30,307.0,79.0,2.0,15.9,150.0,277.93,227.48
2018,2,2,8,45,346.5,91.5,2.1,16.1,187.5,332.9,274.19
2018,2,2,9,0,386.0,104.0,2.2,16.3,225.0,391.31,322.45
2018,2,2,9,15,431.5,112.0,2.25,16.5,264.5,451.68,371.09
2018,2,2,9,30,477.0,120.0,2.3,16.7,304.0,515.15,420.89
2018,2,2,9,45,479.0,133.0,2.35,16.9,333.5,552.99,449.16
2018,2,2,10,0,481.0,146.0,2.4,17.1,363.0,589.47,475.96
2018,2,2,10,15,487.5,156.5,2.5,17.3,389.5,625.45,502.24
2018,2,2,10,30,494.0,167.0,2.6,17.5,416.0,660.13,527.2
2018,2,2,10,45,470.0,183.5,2.75,17.65,429.5,672.19,534.86
2018,2,2,11,0,446.0,200.0,2.9,17.8,443.0,680.98,540.21
2018,2,2,11,15,407.0,216.5,2.95,17.95,444.0,672.21,531.94
2018,2,2,11,30,368.0,233.0,3.0,18.1,445.0,640.08,507.02
2018,2,2,11,45,365.5,238.5,3.1,18.2,452.0,648.98,513.53
2018,2,2,12,0,363.0,244.0,3.2,18.3,459.0,656.31,518.67
2018,2,2,12,15,441.5,221.5,3.2,18.4,484.0,732.27,575.8
2018,2,2,12,30,520.0,199.0,3.2,18.5,509.0,785.66,615.79
2018,2,2,12,45,543.5,190.0,3.2,18.55,511.0,796.5,623.85
2018,2,2,13,0,567.0,181.0,3.2,18.6,513.0,804.54,629.94
2018,2,2,13,15,567.5,175.5,3.2,18.65,501.5,791.15,620.55
2018,2,2,13,30,568.0,170.0,3.2,18.7,490.0,775.31,609.65
2018,2,2,13,45,659.5,136.0,3.2,18.75,494.5,820.0,642.6
2018,2,2,14,0,751.0,102.0,3.2,18.8,499.0,840.96,658.01
2018,2,2,14,15,753.5,94.5,3.2,18.7,475.0,812.72,638.86
2018,2,2,14,30,756.0,87.0,3.2,18.6,451.0,781.43,617.76
2018,2,2,14,45,758.5,79.5,3.2,18.55,422.5,747.17,594.21
2018,2,2,15,0,761.0,72.0,3.2,18.5,394.0,710.07,568.28
2018,2,2,15,15,744.5,67.5,3.2,18.5,358.0,659.76,531.89
2018,2,2,15,30,728.0,63.0,3.2,18.5,322.0,608.57,494.15
2018,2,2,15,45,624.5,68.5,3.15,18.15,270.5,515.07,420.85
2018,2,2,16,0,521.0,74.0,3.1,17.8,219.0,425.91,348.65
2018,2,2,16,15,430.5,68.0,3.1,17.65,173.5,339.56,276.93
2018,2,2,16,30,340.0,62.0,3.1,17.5,128.0,259.13,208.49
2018,2,2,16,45,299.0,49.5,3.05,17.35,96.0,207.19,162.0
2018,2,2,17,0,258.0,37.0,3.0,17.2,64.0,160.18,116.16
2018,2,2,17,15,154.5,23.0,3.0,17.1,37.0,87.62,10.58
2018,2,2,17,30,51.0,9.0,3.0,17.0,10.0,21.21,0.0
2018,2,2,17,45,25.5,4.5,3.0,16.95,5.0,0.0,0.0
2018,2,2,18,0,0.0,0.0,3.0,16.9,0.0,0.0,0.0
2018,2,2,18,15,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,2,2,18,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,2,2,18,45,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,2,2,19,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,2,2,19,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,2,2,19,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,2,2,19,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,2,2,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,2,2,20,15,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,2,2,20,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,2,2,20,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2018,2,2,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,2,2,21,15,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,2,2,21,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,2,2,21,45,0.0,0.0,2.45,15.85,0.0,0.0,0.0
2018,2,2,22,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,2,2,22,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,2,2,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,2,22,45,0.0,0.0,2.25,15.75,0.0,0.0,0.0
2018,2,2,23,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,2,23,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,2,2,23,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,2,23,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,3,0,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,2,3,0,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,2,3,0,30,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,2,3,0,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,2,3,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,2,3,1,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,2,3,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,2,3,1,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,2,3,2,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,2,3,2,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,2,3,2,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,2,3,2,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,2,3,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,2,3,3,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,2,3,3,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,2,3,3,45,0.0,0.0,2.75,15.15,0.0,0.0,0.0
2018,2,3,4,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,2,3,4,15,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,2,3,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,2,3,4,45,0.0,0.0,2.75,14.9,0.0,0.0,0.0
2018,2,3,5,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,3,5,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,2,3,5,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,3,5,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,2,3,6,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,2,3,6,15,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,2,3,6,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,2,3,6,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,2,3,7,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,2,3,7,15,117.5,11.5,2.65,15.0,18.0,40.1,0.0
2018,2,3,7,30,235.0,23.0,2.6,15.2,36.0,110.21,0.0
2018,2,3,7,45,376.5,31.5,2.6,15.45,76.0,197.56,142.4
2018,2,3,8,0,518.0,40.0,2.6,15.7,116.0,291.81,228.4
2018,2,3,8,15,590.5,45.5,2.5,15.9,161.5,364.46,293.11
2018,2,3,8,30,663.0,51.0,2.4,16.1,207.0,440.82,358.75
2018,2,3,8,45,708.0,55.0,2.25,16.25,252.5,508.93,415.36
2018,2,3,9,0,753.0,59.0,2.1,16.4,298.0,579.79,471.62
2018,2,3,9,15,786.0,61.0,2.05,16.7,340.5,642.22,518.76
2018,2,3,9,30,819.0,63.0,2.0,17.0,383.0,705.35,563.39
2018,2,3,9,45,843.5,64.5,1.9,17.25,421.5,754.07,595.92
2018,2,3,10,0,868.0,66.0,1.8,17.5,460.0,808.82,631.87
2018,2,3,10,15,881.5,67.5,1.8,17.85,491.5,853.04,660.2
2018,2,3,10,30,895.0,69.0,1.8,18.2,523.0,895.08,686.67
2018,2,3,10,45,904.5,70.0,1.75,18.5,548.0,930.37,707.7
2018,2,3,11,0,914.0,71.0,1.7,18.8,573.0,962.75,726.57
2018,2,3,11,15,920.5,71.5,1.65,19.15,591.0,988.5,740.72
2018,2,3,11,30,927.0,72.0,1.6,19.5,609.0,1010.84,752.61
2018,2,3,11,45,930.0,73.0,1.55,19.8,619.5,1026.81,760.52
2018,2,3,12,0,933.0,74.0,1.5,20.1,630.0,1039.05,766.15
2018,2,3,12,15,934.0,74.0,1.4,20.35,632.0,1044.18,766.63
2018,2,3,12,30,935.0,74.0,1.3,20.6,634.0,1045.45,764.82
2018,2,3,12,45,933.5,73.5,1.2,20.85,628.5,1039.7,758.71
2018,2,3,13,0,932.0,73.0,1.1,21.1,623.0,1030.11,750.39
2018,2,3,13,15,926.5,72.5,1.1,21.2,609.0,1012.82,739.78
2018,2,3,13,30,921.0,72.0,1.1,21.3,595.0,991.93,727.1
2018,2,3,13,45,912.0,71.5,1.05,21.35,573.5,964.28,709.39
2018,2,3,14,0,903.0,71.0,1.0,21.4,552.0,933.49,689.76
2018,2,3,14,15,890.0,69.5,1.1,21.35,523.0,894.88,667.77
2018,2,3,14,30,877.0,68.0,1.2,21.3,494.0,853.79,643.65
2018,2,3,14,45,859.5,66.5,1.3,21.2,459.5,806.75,614.95
2018,2,3,15,0,842.0,65.0,1.4,21.1,425.0,765.6,589.57
2018,2,3,15,15,818.0,62.5,1.4,21.1,385.5,708.83,551.09
2018,2,3,15,30,794.0,60.0,1.4,21.1,346.0,651.59,511.44
2018,2,3,15,45,757.5,57.0,1.55,20.5,302.0,585.42,464.92
2018,2,3,16,0,721.0,54.0,1.7,19.9,258.0,520.69,416.07
2018,2,3,16,15,666.0,50.0,1.75,19.6,212.5,446.39,356.42
2018,2,3,16,30,611.0,46.0,1.8,19.3,167.0,376.2,297.52
2018,2,3,16,45,520.5,40.0,1.85,19.0,123.5,297.02,229.53
2018,2,3,17,0,430.0,34.0,1.9,18.7,80.0,223.66,162.27
2018,2,3,17,15,266.5,22.5,1.9,18.55,46.5,124.52,32.91
2018,2,3,17,30,103.0,11.0,1.9,18.4,13.0,36.67,0.0
2018,2,3,17,45,51.5,5.5,1.9,18.3,6.5,0.0,0.0
2018,2,3,18,0,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,2,3,18,15,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,2,3,18,30,0.0,0.0,1.9,18.2,0.0,0.0,0.0
2018,2,3,18,45,0.0,0.0,1.9,18.15,0.0,0.0,0.0
2018,2,3,19,0,0.0,0.0,1.9,18.1,0.0,0.0,0.0
2018,2,3,19,15,0.0,0.0,1.85,18.15,0.0,0.0,0.0
2018,2,3,19,30,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,3,19,45,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,3,20,0,0.0,0.0,1.8,18.2,0.0,0.0,0.0
2018,2,3,20,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,2,3,20,30,0.0,0.0,1.7,18.2,0.0,0.0,0.0
2018,2,3,20,45,0.0,0.0,1.65,18.25,0.0,0.0,0.0
2018,2,3,21,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,2,3,21,15,0.0,0.0,1.55,18.3,0.0,0.0,0.0
2018,2,3,21,30,0.0,0.0,1.5,18.3,0.0,0.0,0.0
2018,2,3,21,45,0.0,0.0,1.45,18.35,0.0,0.0,0.0
2018,2,3,22,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,2,3,22,15,0.0,0.0,1.35,18.4,0.0,0.0,0.0
2018,2,3,22,30,0.0,0.0,1.3,18.4,0.0,0.0,0.0
2018,2,3,22,45,0.0,0.0,1.25,18.4,0.0,0.0,0.0
2018,2,3,23,0,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,2,3,23,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,2,3,23,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,2,3,23,45,0.0,0.0,1.1,18.25,0.0,0.0,0.0
2018,2,4,0,0,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,2,4,0,15,0.0,0.0,1.1,18.1,0.0,0.0,0.0
2018,2,4,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,2,4,0,45,0.0,0.0,1.1,17.85,0.0,0.0,0.0
2018,2,4,1,0,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,2,4,1,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,2,4,1,30,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,2,4,1,45,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,2,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,2,4,2,15,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,2,4,2,30,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,2,4,2,45,0.0,0.0,1.45,16.55,0.0,0.0,0.0
2018,2,4,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,2,4,3,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,2,4,3,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,2,4,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,4,4,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,2,4,4,15,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,4,4,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,4,4,45,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,2,4,5,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,2,4,5,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,2,4,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,4,5,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,2,4,6,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,4,6,15,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,2,4,6,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,2,4,6,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,2,4,7,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,2,4,7,15,18.5,10.5,1.5,15.5,11.5,13.71,0.0
2018,2,4,7,30,37.0,21.0,1.5,15.7,23.0,36.12,0.0
2018,2,4,7,45,77.5,38.0,1.45,15.9,48.0,75.65,53.03
2018,2,4,8,0,118.0,55.0,1.4,16.1,73.0,123.43,95.63
2018,2,4,8,15,147.0,72.5,1.5,16.2,102.5,163.77,131.19
2018,2,4,8,30,176.0,90.0,1.6,16.3,132.0,207.26,168.88
2018,2,4,8,45,229.0,105.0,1.65,16.45,171.0,264.94,217.65
2018,2,4,9,0,282.0,120.0,1.7,16.6,210.0,327.85,269.62
2018,2,4,9,15,308.5,133.0,1.75,16.75,244.0,374.56,307.27
2018,2,4,9,30,335.0,146.0,1.8,16.9,278.0,423.11,345.59
2018,2,4,9,45,317.0,164.0,1.85,17.1,298.5,444.3,360.95
2018,2,4,10,0,299.0,182.0,1.9,17.3,319.0,463.15,374.28
2018,2,4,10,15,315.0,193.5,1.9,17.5,346.5,501.14,402.65
2018,2,4,10,30,331.0,205.0,1.9,17.7,374.0,539.23,430.52
2018,2,4,10,45,359.0,211.0,1.95,17.95,402.5,581.58,461.68
2018,2,4,11,0,387.0,217.0,2.0,18.2,431.0,624.14,492.56
2018,2,4,11,15,328.5,236.5,2.0,18.45,422.0,599.29,471.34
2018,2,4,11,30,270.0,256.0,2.0,18.7,413.0,570.99,448.05
2018,2,4,11,45,337.0,244.5,2.05,18.95,444.0,627.27,491.0
2018,2,4,12,0,404.0,233.0,2.1,19.2,475.0,683.59,532.73
2018,2,4,12,15,450.0,221.0,2.1,19.4,491.5,740.24,572.9
2018,2,4,12,30,496.0,209.0,2.1,19.6,508.0,773.12,596.35
2018,2,4,12,45,521.0,200.0,2.1,19.75,511.5,785.75,605.38
2018,2,4,13,0,546.0,191.0,2.1,19.9,515.0,795.63,612.74
2018,2,4,13,15,627.0,160.5,2.15,19.9,525.0,842.24,646.27
2018,2,4,13,30,708.0,130.0,2.2,19.9,535.0,874.77,669.35
2018,2,4,13,45,716.5,122.5,2.25,19.95,519.5,858.71,659.0
2018,2,4,14,0,725.0,115.0,2.3,20.0,504.0,839.3,646.85
2018,2,4,14,15,772.0,98.0,2.3,19.9,493.0,834.21,644.75
2018,2,4,14,30,819.0,81.0,2.3,19.8,482.0,829.38,642.79
2018,2,4,14,45,705.5,99.5,2.35,19.65,428.0,732.57,575.67
2018,2,4,15,0,592.0,118.0,2.4,19.5,374.0,635.17,506.46
2018,2,4,15,15,630.0,99.0,2.4,19.5,348.5,615.93,493.77
2018,2,4,15,30,668.0,80.0,2.4,19.5,323.0,590.76,475.36
2018,2,4,15,45,689.5,68.5,2.45,19.05,292.0,557.92,450.74
2018,2,4,16,0,711.0,57.0,2.5,18.6,261.0,518.27,419.45
2018,2,4,16,15,657.5,52.5,2.55,18.35,215.5,444.56,359.02
2018,2,4,16,30,604.0,48.0,2.6,18.1,170.0,378.56,302.44
2018,2,4,16,45,517.0,41.5,2.6,17.9,126.5,297.05,231.77
2018,2,4,17,0,430.0,35.0,2.6,17.7,83.0,224.55,165.17
2018,2,4,17,15,289.0,25.5,2.6,17.55,51.0,134.98,49.76
2018,2,4,17,30,148.0,16.0,2.6,17.4,19.0,52.82,0.0
2018,2,4,17,45,74.0,8.0,2.6,17.3,9.5,0.0,0.0
2018,2,4,18,0,0.0,0.0,2.6,17.2,0.0,0.0,0.0
2018,2,4,18,15,0.0,0.0,2.55,17.15,0.0,0.0,0.0
2018,2,4,18,30,0.0,0.0,2.5,17.1,0.0,0.0,0.0
2018,2,4,18,45,0.0,0.0,2.45,17.05,0.0,0.0,0.0
2018,2,4,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,2,4,19,15,0.0,0.0,2.4,16.95,0.0,0.0,0.0
2018,2,4,19,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,2,4,19,45,0.0,0.0,2.4,16.85,0.0,0.0,0.0
2018,2,4,20,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,2,4,20,15,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,2,4,20,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,2,4,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,2,4,21,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,2,4,21,15,0.0,0.0,2.6,16.3,0.0,0.0,0.0
2018,2,4,21,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,2,4,21,45,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,2,4,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,2,4,22,15,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,2,4,22,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,2,4,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,2,4,23,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,2,4,23,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,2,4,23,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,2,4,23,45,0.0,0.0,1.75,15.8,0.0,0.0,0.0
2018,2,5,0,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,2,5,0,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,2,5,0,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,2,5,0,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,5,1,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,2,5,1,15,0.0,0.0,1.25,15.9,0.0,0.0,0.0
2018,2,5,1,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,2,5,1,45,0.0,0.0,1.15,15.9,0.0,0.0,0.0
2018,2,5,2,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,2,5,2,15,0.0,0.0,1.05,15.85,0.0,0.0,0.0
2018,2,5,2,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,2,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,3,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,3,15,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,2,5,3,30,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,2,5,3,45,0.0,0.0,1.15,15.55,0.0,0.0,0.0
2018,2,5,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,4,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,4,30,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,2,5,4,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,2,5,5,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,2,5,5,15,0.0,0.0,1.15,15.45,0.0,0.0,0.0
2018,2,5,5,30,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,2,5,5,45,0.0,0.0,1.05,15.55,0.0,0.0,0.0
2018,2,5,6,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,2,5,6,15,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,2,5,6,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,2,5,6,45,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,2,5,7,0,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,2,5,7,15,86.5,11.0,1.0,15.95,16.5,31.5,0.0
2018,2,5,7,30,173.0,22.0,1.0,16.1,33.0,90.4,17.94
2018,2,5,7,45,209.0,37.0,1.0,16.2,61.5,138.43,100.57
2018,2,5,8,0,245.0,52.0,1.0,16.3,90.0,183.35,143.06
2018,2,5,8,15,398.5,57.5,1.1,16.4,143.5,282.55,226.61
2018,2,5,8,30,552.0,63.0,1.2,16.5,197.0,396.65,320.73
2018,2,5,8,45,649.5,61.0,1.25,16.65,249.0,483.46,391.15
2018,2,5,9,0,747.0,59.0,1.3,16.8,301.0,575.43,463.43
2018,2,5,9,15,778.5,61.5,1.45,16.9,343.5,637.24,510.71
2018,2,5,9,30,810.0,64.0,1.6,17.0,386.0,699.69,556.1
2018,2,5,9,45,833.5,65.0,1.7,17.15,424.0,754.18,594.31
2018,2,5,10,0,857.0,66.0,1.8,17.3,462.0,799.83,625.65
2018,2,5,10,15,872.0,68.0,1.95,17.5,494.5,845.73,657.22
2018,2,5,10,30,887.0,70.0,2.1,17.7,527.0,889.59,687.06
2018,2,5,10,45,897.0,71.0,2.2,17.85,552.5,925.24,710.67
2018,2,5,11,0,907.0,72.0,2.3,18.0,578.0,958.03,732.34
2018,2,5,11,15,913.5,73.0,2.3,18.1,596.0,984.39,748.7
2018,2,5,11,30,920.0,74.0,2.3,18.2,614.0,1007.35,762.87
2018,2,5,11,45,923.5,74.5,2.35,18.35,624.5,1023.17,772.78
2018,2,5,12,0,927.0,75.0,2.4,18.5,635.0,1035.28,780.43
2018,2,5,12,15,928.0,75.0,2.4,18.6,637.5,1040.45,783.24
2018,2,5,12,30,929.0,75.0,2.4,18.7,640.0,1041.76,783.74
2018,2,5,12,45,922.0,76.0,2.45,18.75,632.5,1032.46,778.13
2018,2,5,13,0,915.0,77.0,2.5,18.8,625.0,1019.41,770.27
2018,2,5,13,15,881.5,83.5,2.6,18.8,602.0,983.59,747.82
2018,2,5,13,30,848.0,90.0,2.7,18.8,579.0,955.98,730.98
2018,2,5,13,45,779.5,104.0,2.8,18.75,541.0,890.4,687.67
2018,2,5,14,0,711.0,118.0,2.9,18.7,503.0,830.29,647.61
2018,2,5,14,15,705.5,112.5,3.0,18.55,478.0,797.85,626.87
2018,2,5,14,30,700.0,107.0,3.1,18.4,453.0,763.05,603.89
2018,2,5,14,45,710.0,97.0,3.15,18.25,427.0,733.46,584.18
2018,2,5,15,0,720.0,87.0,3.2,18.1,401.0,700.6,561.74
2018,2,5,15,15,692.5,84.5,3.2,18.1,363.5,645.8,521.86
2018,2,5,15,30,665.0,82.0,3.2,18.1,326.0,591.15,480.72
2018,2,5,15,45,689.5,69.0,3.25,17.55,294.5,558.6,456.33
2018,2,5,16,0,714.0,56.0,3.3,17.0,263.0,519.08,424.87
2018,2,5,16,15,661.0,51.0,3.25,16.7,217.0,444.96,363.15
2018,2,5,16,30,608.0,46.0,3.2,16.4,171.0,374.93,302.7
2018,2,5,16,45,521.0,40.0,3.15,16.1,127.5,296.98,234.15
2018,2,5,17,0,434.0,34.0,3.1,15.8,84.0,225.05,167.95
2018,2,5,17,15,295.5,25.0,3.05,15.75,52.0,137.82,61.96
2018,2,5,17,30,157.0,16.0,3.0,15.7,20.0,55.15,0.0
2018,2,5,17,45,78.5,8.0,2.95,15.6,10.0,0.0,0.0
2018,2,5,18,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,2,5,18,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,2,5,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,2,5,18,45,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,2,5,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,2,5,19,15,0.0,0.0,2.5,15.35,0.0,0.0,0.0
2018,2,5,19,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,2,5,19,45,0.0,0.0,2.45,15.3,0.0,0.0,0.0
2018,2,5,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,2,5,20,15,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,2,5,20,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,5,20,45,0.0,0.0,2.5,15.05,0.0,0.0,0.0
2018,2,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,2,5,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,2,5,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,5,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,2,5,22,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,2,5,22,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,2,5,22,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,2,5,22,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,2,5,23,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,23,15,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,23,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,2,5,23,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,2,6,0,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,6,0,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,6,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,6,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,6,1,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,6,1,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,6,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,6,1,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,2,6,2,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,6,2,15,0.0,0.0,1.85,14.9,0.0,0.0,0.0
2018,2,6,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,6,2,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,2,6,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,2,6,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,2,6,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,2,6,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,2,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,2,6,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,2,6,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,2,6,4,45,0.0,0.0,2.55,15.05,0.0,0.0,0.0
2018,2,6,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,2,6,5,15,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,2,6,5,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,2,6,5,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,2,6,6,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,2,6,6,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,2,6,6,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,2,6,6,45,34.0,4.0,2.35,15.25,2.5,0.0,0.0
2018,2,6,7,0,68.0,8.0,2.3,15.3,5.0,0.0,0.0
2018,2,6,7,15,216.5,16.5,2.25,15.5,26.5,69.22,0.0
2018,2,6,7,30,365.0,25.0,2.2,15.7,48.0,154.51,49.31
2018,2,6,7,45,481.0,30.5,2.1,15.9,89.0,230.14,168.95
2018,2,6,8,0,597.0,36.0,2.0,16.1,130.0,316.92,247.62
2018,2,6,8,15,664.0,41.0,2.0,16.25,177.5,391.08,313.28
2018,2,6,8,30,731.0,46.0,2.0,16.4,225.0,471.34,381.48
2018,2,6,8,45,773.0,49.0,2.0,16.55,272.0,539.83,438.09
2018,2,6,9,0,815.0,52.0,2.0,16.7,319.0,605.33,490.34
2018,2,6,9,15,843.5,54.0,2.05,16.85,362.5,666.81,536.43
2018,2,6,9,30,872.0,56.0,2.1,17.0,406.0,728.61,580.58
2018,2,6,9,45,893.0,57.5,2.15,17.15,445.5,783.76,618.87
2018,2,6,10,0,914.0,59.0,2.2,17.3,485.0,837.78,655.66
2018,2,6,10,15,927.5,60.5,2.25,17.45,518.0,883.86,686.28
2018,2,6,10,30,941.0,62.0,2.3,17.6,551.0,927.6,714.99
2018,2,6,10,45,950.5,63.0,2.35,17.7,577.0,964.39,738.82
2018,2,6,11,0,960.0,64.0,2.4,17.8,603.0,998.1,760.52
2018,2,6,11,15,966.0,64.5,2.45,17.9,621.5,1024.47,777.27
2018,2,6,11,30,972.0,65.0,2.5,18.0,640.0,1047.24,791.73
2018,2,6,11,45,974.5,66.0,2.55,18.1,650.5,1063.42,801.95
2018,2,6,12,0,977.0,67.0,2.6,18.2,661.0,1075.66,809.77
2018,2,6,12,15,977.5,67.0,2.6,18.3,663.5,1080.56,812.37
2018,2,6,12,30,978.0,67.0,2.6,18.4,666.0,1081.41,812.55
2018,2,6,12,45,975.0,67.5,2.6,18.5,660.0,1075.32,808.37
2018,2,6,13,0,972.0,68.0,2.6,18.6,654.0,1065.23,801.8
2018,2,6,13,15,967.5,67.5,2.6,18.65,640.0,1048.42,791.12
2018,2,6,13,30,963.0,67.0,2.6,18.7,626.0,1027.82,778.08
2018,2,6,13,45,955.0,66.5,2.6,18.8,604.5,1000.21,760.3
2018,2,6,14,0,947.0,66.0,2.6,18.9,583.0,969.24,740.29
2018,2,6,14,15,935.5,65.0,2.6,18.85,554.0,931.3,715.87
2018,2,6,14,30,924.0,64.0,2.6,18.8,525.0,890.6,689.36
2018,2,6,14,45,907.5,63.0,2.6,18.8,489.5,843.24,657.74
2018,2,6,15,0,891.0,62.0,2.6,18.8,454.0,794.02,624.34
2018,2,6,15,15,868.5,60.0,2.6,18.8,413.0,737.47,584.98
2018,2,6,15,30,846.0,58.0,2.6,18.8,372.0,680.24,544.26
2018,2,6,15,45,810.0,55.5,2.5,18.4,326.5,618.59,498.54
2018,2,6,16,0,774.0,53.0,2.4,18.0,281.0,552.05,446.02
2018,2,6,16,15,721.5,49.0,2.35,17.75,233.0,476.26,384.22
2018,2,6,16,30,669.0,45.0,2.3,17.5,185.0,404.35,323.11
2018,2,6,16,45,583.5,39.5,2.3,17.25,139.0,320.49,250.7
2018,2,6,17,0,498.0,34.0,2.3,17.0,93.0,244.77,182.07
2018,2,6,17,15,348.0,26.0,2.25,17.0,58.0,156.58,79.53
2018,2,6,17,30,198.0,18.0,2.2,17.0,23.0,67.61,0.0
2018,2,6,17,45,99.0,9.0,2.15,16.95,11.5,0.0,0.0
2018,2,6,18,0,0.0,0.0,2.1,16.9,0.0,0.0,0.0
2018,2,6,18,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,2,6,18,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,2,6,18,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,2,6,19,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,2,6,19,15,0.0,0.0,1.6,17.45,0.0,0.0,0.0
2018,2,6,19,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,2,6,19,45,0.0,0.0,1.45,17.75,0.0,0.0,0.0
2018,2,6,20,0,0.0,0.0,1.4,17.9,0.0,0.0,0.0
2018,2,6,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,2,6,20,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,2,6,20,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,2,6,21,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,2,6,21,15,0.0,0.0,0.95,18.3,0.0,0.0,0.0
2018,2,6,21,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,2,6,21,45,0.0,0.0,0.85,18.3,0.0,0.0,0.0
2018,2,6,22,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,2,6,22,15,0.0,0.0,0.75,18.25,0.0,0.0,0.0
2018,2,6,22,30,0.0,0.0,0.7,18.2,0.0,0.0,0.0
2018,2,6,22,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,2,6,23,0,0.0,0.0,0.7,18.1,0.0,0.0,0.0
2018,2,6,23,15,0.0,0.0,0.75,17.95,0.0,0.0,0.0
2018,2,6,23,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,2,6,23,45,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,2,7,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,2,7,0,15,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,2,7,0,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,2,7,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,2,7,1,0,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,2,7,1,15,0.0,0.0,1.25,16.65,0.0,0.0,0.0
2018,2,7,1,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,2,7,1,45,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,2,7,2,0,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,2,7,2,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,2,7,2,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,7,2,45,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,2,7,3,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,2,7,3,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,2,7,3,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,2,7,3,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,2,7,4,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,2,7,4,15,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,2,7,4,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,2,7,4,45,0.0,0.0,1.75,15.15,0.0,0.0,0.0
2018,2,7,5,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,2,7,5,15,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,2,7,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,7,5,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,2,7,6,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,7,6,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,7,6,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,2,7,6,45,30.5,3.5,1.75,14.95,2.5,0.0,0.0
2018,2,7,7,0,61.0,7.0,1.7,15.0,5.0,0.0,0.0
2018,2,7,7,15,200.5,16.0,1.75,15.2,26.5,64.54,0.0
2018,2,7,7,30,340.0,25.0,1.8,15.4,48.0,147.36,58.83
2018,2,7,7,45,454.5,32.0,1.85,15.6,89.0,225.58,166.82
2018,2,7,8,0,569.0,39.0,1.9,15.8,130.0,307.43,240.86
2018,2,7,8,15,635.0,43.5,1.85,15.9,176.5,379.31,304.44
2018,2,7,8,30,701.0,48.0,1.8,16.0,223.0,457.01,370.43
2018,2,7,8,45,742.5,51.5,1.75,16.15,269.0,524.37,425.81
2018,2,7,9,0,784.0,55.0,1.7,16.3,315.0,594.17,480.74
2018,2,7,9,15,813.0,57.5,1.6,16.45,358.0,656.0,526.25
2018,2,7,9,30,842.0,60.0,1.5,16.6,401.0,711.46,564.23
2018,2,7,9,45,862.0,61.5,1.4,16.8,439.0,764.64,599.23
2018,2,7,10,0,882.0,63.0,1.3,17.0,477.0,816.7,632.33
2018,2,7,10,15,895.0,64.5,1.25,17.3,509.0,861.27,659.75
2018,2,7,10,30,908.0,66.0,1.2,17.6,541.0,903.57,685.12
2018,2,7,10,45,917.0,67.0,1.15,17.85,566.5,939.02,705.58
2018,2,7,11,0,926.0,68.0,1.1,18.1,592.0,971.47,723.85
2018,2,7,11,15,932.0,68.5,1.1,18.2,610.0,997.18,738.94
2018,2,7,11,30,938.0,69.0,1.1,18.3,628.0,1019.42,751.89
2018,2,7,11,45,940.5,70.0,1.1,18.4,638.5,1035.19,760.82
2018,2,7,12,0,943.0,71.0,1.1,18.5,649.0,1047.15,767.54
2018,2,7,12,15,942.0,72.0,1.15,18.5,651.0,1051.69,771.06
2018,2,7,12,30,941.0,73.0,1.2,18.5,653.0,1052.31,772.37
2018,2,7,12,45,936.0,74.0,1.2,18.45,646.5,1044.98,768.0
2018,2,7,13,0,931.0,75.0,1.2,18.4,640.0,1033.82,761.46
2018,2,7,13,15,926.0,74.5,1.2,18.3,626.5,1017.02,751.62
2018,2,7,13,30,921.0,74.0,1.2,18.2,613.0,996.58,739.61
2018,2,7,13,45,912.5,73.5,1.2,18.15,591.5,969.33,723.1
2018,2,7,14,0,904.0,73.0,1.2,18.1,570.0,938.88,704.55
2018,2,7,14,15,891.0,72.0,1.2,18.0,541.0,900.75,680.92
2018,2,7,14,30,878.0,71.0,1.2,17.9,512.0,860.1,655.43
2018,2,7,14,45,860.0,69.5,1.2,17.75,477.0,812.42,624.87
2018,2,7,15,0,842.0,68.0,1.2,17.6,442.0,770.64,597.97
2018,2,7,15,15,818.5,65.5,1.2,17.6,402.0,714.0,559.53
2018,2,7,15,30,795.0,63.0,1.2,17.6,362.0,656.83,519.9
2018,2,7,15,45,760.5,60.0,1.15,17.2,317.5,591.62,472.29
2018,2,7,16,0,726.0,57.0,1.1,16.8,273.0,527.65,422.93
2018,2,7,16,15,673.5,53.0,1.05,16.5,227.0,454.16,364.05
2018,2,7,16,30,621.0,49.0,1.0,16.2,181.0,384.53,305.9
2018,2,7,16,45,536.0,42.5,0.95,15.9,136.0,306.06,238.87
2018,2,7,17,0,451.0,36.0,0.9,15.6,91.0,233.21,174.04
2018,2,7,17,15,311.5,27.0,0.9,15.5,57.0,146.49,81.16
2018,2,7,17,30,172.0,18.0,0.9,15.4,23.0,60.67,0.0
2018,2,7,17,45,86.0,9.0,0.85,15.35,11.5,0.0,0.0
2018,2,7,18,0,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,2,7,18,15,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,2,7,18,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,2,7,18,45,0.0,0.0,0.75,15.2,0.0,0.0,0.0
2018,2,7,19,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,2,7,19,15,0.0,0.0,0.7,15.25,0.0,0.0,0.0
2018,2,7,19,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,19,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,2,7,20,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,2,7,20,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,20,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,21,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,21,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,21,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,21,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,22,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,22,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,22,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,22,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,23,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,23,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,23,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,7,23,45,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,8,0,0,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,8,0,15,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,8,0,30,0.0,0.0,0.6,15.4,0.0,0.0,0.0
2018,2,8,0,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,2,8,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,2,8,1,15,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,2,8,1,30,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,8,1,45,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,8,2,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,2,8,2,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,2,8,2,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,8,2,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,8,3,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,2,8,3,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,2,8,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,2,8,3,45,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,2,8,4,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,2,8,4,15,0.0,0.0,0.7,14.85,0.0,0.0,0.0
2018,2,8,4,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,2,8,4,45,0.0,0.0,0.75,14.75,0.0,0.0,0.0
2018,2,8,5,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,2,8,5,15,0.0,0.0,0.85,14.65,0.0,0.0,0.0
2018,2,8,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,2,8,5,45,0.0,0.0,0.95,14.55,0.0,0.0,0.0
2018,2,8,6,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,2,8,6,15,0.0,0.0,1.05,14.55,0.0,0.0,0.0
2018,2,8,6,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,8,6,45,27.5,3.5,1.2,14.6,2.5,0.0,0.0
2018,2,8,7,0,55.0,7.0,1.3,14.6,5.0,0.0,0.0
2018,2,8,7,15,170.0,16.5,1.4,14.8,25.5,57.08,0.0
2018,2,8,7,30,285.0,26.0,1.5,15.0,46.0,131.56,60.96
2018,2,8,7,45,380.0,36.0,1.55,15.25,85.0,201.33,149.91
2018,2,8,8,0,475.0,46.0,1.6,15.5,124.0,277.48,218.11
2018,2,8,8,15,411.0,62.5,1.55,15.6,145.5,292.83,236.13
2018,2,8,8,30,347.0,79.0,1.5,15.7,167.0,296.93,242.72
2018,2,8,8,45,315.0,102.5,1.4,15.85,194.0,324.08,265.78
2018,2,8,9,0,283.0,126.0,1.3,16.0,221.0,333.65,273.56
2018,2,8,9,15,335.5,135.5,1.25,16.2,262.5,394.44,322.33
2018,2,8,9,30,388.0,145.0,1.2,16.4,304.0,475.75,384.79
2018,2,8,9,45,492.0,138.0,1.15,16.6,358.5,567.39,454.2
2018,2,8,10,0,596.0,131.0,1.1,16.8,413.0,673.78,531.35
2018,2,8,10,15,677.0,119.0,1.15,17.1,460.0,753.5,585.76
2018,2,8,10,30,758.0,107.0,1.2,17.4,507.0,834.57,639.95
2018,2,8,10,45,792.5,102.5,1.2,17.65,538.0,878.28,666.99
2018,2,8,11,0,827.0,98.0,1.2,17.9,569.0,926.0,696.78
2018,2,8,11,15,846.0,95.5,1.25,18.05,590.5,959.15,717.63
2018,2,8,11,30,865.0,93.0,1.3,18.2,612.0,989.43,736.75
2018,2,8,11,45,894.0,86.5,1.35,18.35,630.5,1010.09,749.67
2018,2,8,12,0,923.0,80.0,1.4,18.5,649.0,1038.93,768.1
2018,2,8,12,15,834.5,109.5,1.5,18.55,625.5,1001.98,745.11
2018,2,8,12,30,746.0,139.0,1.6,18.6,602.0,955.13,716.11
2018,2,8,12,45,616.0,179.5,1.65,18.6,559.5,866.65,658.0
2018,2,8,13,0,486.0,220.0,1.7,18.6,517.0,769.06,590.25
2018,2,8,13,15,448.5,225.5,1.8,18.6,495.0,731.54,565.17
2018,2,8,13,30,411.0,231.0,1.9,18.6,473.0,692.84,538.22
2018,2,8,13,45,408.5,222.0,2.0,18.6,455.5,670.97,524.12
2018,2,8,14,0,406.0,213.0,2.1,18.6,438.0,647.41,508.46
2018,2,8,14,15,551.5,164.5,2.15,18.55,453.5,710.75,559.48
2018,2,8,14,30,697.0,116.0,2.2,18.5,469.0,771.67,604.55
2018,2,8,14,45,780.5,90.0,2.25,18.5,460.5,779.68,611.3
2018,2,8,15,0,864.0,64.0,2.3,18.5,452.0,775.68,609.99
2018,2,8,15,15,841.5,62.0,2.3,18.5,411.5,720.13,571.0
2018,2,8,15,30,819.0,60.0,2.3,18.5,371.0,670.12,535.7
2018,2,8,15,45,786.0,57.0,2.4,18.05,326.5,604.77,488.17
2018,2,8,16,0,753.0,54.0,2.5,17.6,282.0,540.51,438.27
2018,2,8,16,15,703.5,50.0,2.55,17.3,235.0,467.36,378.75
2018,2,8,16,30,654.0,46.0,2.6,17.0,188.0,397.83,319.69
2018,2,8,16,45,573.0,40.5,2.7,16.7,142.5,316.73,249.49
2018,2,8,17,0,492.0,35.0,2.8,16.4,97.0,247.67,186.6
2018,2,8,17,15,348.5,26.5,2.85,16.3,61.0,158.99,94.14
2018,2,8,17,30,205.0,18.0,2.9,16.2,25.0,69.27,0.0
2018,2,8,17,45,102.5,9.0,2.9,16.1,12.5,0.0,0.0
2018,2,8,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,2,8,18,15,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,2,8,18,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,2,8,18,45,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,2,8,19,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,2,8,19,15,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,2,8,19,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,2,8,19,45,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,2,8,20,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,2,8,20,15,0.0,0.0,2.2,15.85,0.0,0.0,0.0
2018,2,8,20,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,2,8,20,45,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,2,8,21,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,2,8,21,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,2,8,21,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,2,8,21,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,2,8,22,15,0.0,0.0,1.55,15.95,0.0,0.0,0.0
2018,2,8,22,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,2,8,22,45,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,2,8,23,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,8,23,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,8,23,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,2,8,23,45,0.0,0.0,1.4,15.85,0.0,0.0,0.0
2018,2,9,0,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,2,9,0,15,0.0,0.0,1.45,15.7,0.0,0.0,0.0
2018,2,9,0,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,2,9,0,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,2,9,1,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,2,9,1,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,2,9,1,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,2,9,1,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,2,9,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,2,9,2,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,2,9,2,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,2,9,2,45,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,2,9,3,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,2,9,3,15,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,2,9,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,2,9,3,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,2,9,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,2,9,4,15,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,2,9,4,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,2,9,4,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,2,9,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,2,9,5,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,2,9,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,2,9,5,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2018,2,9,6,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,2,9,6,15,0.0,0.0,1.15,14.55,0.0,0.0,0.0
2018,2,9,6,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,2,9,6,45,35.5,4.0,1.05,14.65,3.0,0.0,0.0
2018,2,9,7,0,71.0,8.0,1.0,14.7,6.0,0.0,0.0
2018,2,9,7,15,216.0,17.0,1.0,14.85,29.5,68.97,0.0
2018,2,9,7,30,361.0,26.0,1.0,15.0,53.0,156.12,80.87
2018,2,9,7,45,471.0,33.0,1.0,15.15,95.0,231.91,172.67
2018,2,9,8,0,581.0,40.0,1.0,15.3,137.0,313.1,244.74
2018,2,9,8,15,646.5,44.5,0.95,15.5,184.5,385.45,307.47
2018,2,9,8,30,712.0,49.0,0.9,15.7,232.0,463.62,372.25
2018,2,9,8,45,753.5,52.0,0.85,15.85,278.0,531.09,426.18
2018,2,9,9,0,795.0,55.0,0.8,16.0,324.0,600.96,479.44
2018,2,9,9,15,823.0,57.0,0.8,16.2,367.5,656.04,519.17
2018,2,9,9,30,851.0,59.0,0.8,16.4,411.0,716.78,560.58
2018,2,9,9,45,872.5,60.0,0.85,16.65,449.5,771.01,596.84
2018,2,9,10,0,894.0,61.0,0.9,16.9,488.0,824.21,631.71
2018,2,9,10,15,908.0,62.5,1.0,17.05,521.0,870.2,662.19
2018,2,9,10,30,922.0,64.0,1.1,17.2,554.0,913.94,690.95
2018,2,9,10,45,932.5,64.5,1.25,17.35,580.0,950.63,715.69
2018,2,9,11,0,943.0,65.0,1.4,17.5,606.0,984.34,738.48
2018,2,9,11,15,948.5,66.0,1.55,17.6,624.5,1010.66,756.56
2018,2,9,11,30,954.0,67.0,1.7,17.7,643.0,1033.4,772.43
2018,2,9,11,45,956.0,68.0,1.85,17.85,653.5,1048.93,783.55
2018,2,9,12,0,958.0,69.0,2.0,18.0,664.0,1060.57,792.29
2018,2,9,12,15,958.5,69.5,2.1,18.05,666.5,1066.09,796.79
2018,2,9,12,30,959.0,70.0,2.2,18.1,669.0,1067.61,798.88
2018,2,9,12,45,952.5,70.5,2.35,18.2,661.5,1058.06,794.34
2018,2,9,13,0,946.0,71.0,2.5,18.3,654.0,1044.62,787.34
2018,2,9,13,15,920.0,76.0,2.6,18.3,633.0,1013.86,768.51
2018,2,9,13,30,894.0,81.0,2.7,18.3,612.0,980.0,747.58
2018,2,9,13,45,870.0,84.0,2.75,18.3,585.5,942.83,723.73
2018,2,9,14,0,846.0,87.0,2.8,18.3,559.0,913.35,705.06
2018,2,9,14,15,839.0,84.5,2.8,18.25,533.0,879.72,683.05
2018,2,9,14,30,832.0,82.0,2.8,18.2,507.0,843.34,658.96
2018,2,9,14,45,806.5,78.0,2.85,18.1,467.5,787.15,620.8
2018,2,9,15,0,781.0,74.0,2.9,18.0,428.0,730.05,581.34
2018,2,9,15,15,742.5,74.5,2.9,18.0,386.5,668.07,536.91
2018,2,9,15,30,704.0,75.0,2.9,18.0,345.0,610.06,494.39
2018,2,9,15,45,663.0,71.0,2.9,17.7,301.0,543.4,442.88
2018,2,9,16,0,622.0,67.0,2.9,17.4,257.0,478.96,391.42
2018,2,9,16,15,579.5,60.0,2.85,17.1,214.5,412.82,336.74
2018,2,9,16,30,537.0,53.0,2.8,16.8,172.0,350.06,282.87
2018,2,9,16,45,451.5,47.0,2.8,16.55,130.0,273.11,216.15
2018,2,9,17,0,366.0,41.0,2.8,16.3,88.0,204.93,155.29
2018,2,9,17,15,255.5,29.5,2.8,16.2,55.5,132.17,81.91
2018,2,9,17,30,145.0,18.0,2.8,16.1,23.0,53.41,0.0
2018,2,9,17,45,72.5,9.0,2.85,16.0,11.5,0.0,0.0
2018,2,9,18,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,2,9,18,15,0.0,0.0,2.95,15.85,0.0,0.0,0.0
2018,2,9,18,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,2,9,18,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,2,9,19,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,2,9,19,15,0.0,0.0,3.35,15.6,0.0,0.0,0.0
2018,2,9,19,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,2,9,19,45,0.0,0.0,3.6,15.45,0.0,0.0,0.0
2018,2,9,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,2,9,20,15,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,2,9,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,2,9,20,45,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,2,9,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,2,9,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2018,2,9,21,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,2,9,21,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,2,9,22,0,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,2,9,22,15,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,2,9,22,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,2,9,22,45,0.0,0.0,5.45,14.65,0.0,0.0,0.0
2018,2,9,23,0,0.0,0.0,5.5,14.6,0.0,0.0,0.0
2018,2,9,23,15,0.0,0.0,5.6,14.55,0.0,0.0,0.0
2018,2,9,23,30,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2018,2,9,23,45,0.0,0.0,5.8,14.45,0.0,0.0,0.0
2018,2,10,0,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,2,10,0,15,0.0,0.0,6.1,14.35,0.0,0.0,0.0
2018,2,10,0,30,0.0,0.0,6.3,14.3,0.0,0.0,0.0
2018,2,10,0,45,0.0,0.0,6.5,14.25,0.0,0.0,0.0
2018,2,10,1,0,0.0,0.0,6.7,14.2,0.0,0.0,0.0
2018,2,10,1,15,0.0,0.0,6.75,14.1,0.0,0.0,0.0
2018,2,10,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2018,2,10,1,45,0.0,0.0,6.85,13.9,0.0,0.0,0.0
2018,2,10,2,0,0.0,0.0,6.9,13.8,0.0,0.0,0.0
2018,2,10,2,15,0.0,0.0,6.85,13.7,0.0,0.0,0.0
2018,2,10,2,30,0.0,0.0,6.8,13.6,0.0,0.0,0.0
2018,2,10,2,45,0.0,0.0,6.8,13.55,0.0,0.0,0.0
2018,2,10,3,0,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2018,2,10,3,15,0.0,0.0,6.8,13.45,0.0,0.0,0.0
2018,2,10,3,30,0.0,0.0,6.8,13.4,0.0,0.0,0.0
2018,2,10,3,45,0.0,0.0,6.8,13.35,0.0,0.0,0.0
2018,2,10,4,0,0.0,0.0,6.8,13.3,0.0,0.0,0.0
2018,2,10,4,15,0.0,0.0,6.8,13.25,0.0,0.0,0.0
2018,2,10,4,30,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,2,10,4,45,0.0,0.0,6.75,13.2,0.0,0.0,0.0
2018,2,10,5,0,0.0,0.0,6.7,13.2,0.0,0.0,0.0
2018,2,10,5,15,0.0,0.0,6.55,13.15,0.0,0.0,0.0
2018,2,10,5,30,0.0,0.0,6.4,13.1,0.0,0.0,0.0
2018,2,10,5,45,0.0,0.0,6.25,13.05,0.0,0.0,0.0
2018,2,10,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,2,10,6,15,0.0,0.0,6.0,13.1,0.0,0.0,0.0
2018,2,10,6,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,2,10,6,45,20.0,2.5,5.8,13.3,2.0,0.0,0.0
2018,2,10,7,0,40.0,5.0,5.7,13.4,4.0,0.0,0.0
2018,2,10,7,15,87.5,16.0,5.8,13.55,20.5,35.65,0.0
2018,2,10,7,30,135.0,27.0,5.9,13.7,37.0,86.26,47.75
2018,2,10,7,45,275.5,40.0,5.95,13.9,80.5,163.81,124.42
2018,2,10,8,0,416.0,53.0,6.0,14.1,124.0,258.22,207.16
2018,2,10,8,15,464.5,60.5,6.1,14.25,163.0,316.61,260.7
2018,2,10,8,30,513.0,68.0,6.2,14.4,202.0,379.34,316.67
2018,2,10,8,45,568.5,76.0,6.3,14.6,250.0,450.92,378.45
2018,2,10,9,0,624.0,84.0,6.4,14.8,298.0,526.94,442.28
2018,2,10,9,15,728.0,75.0,6.4,14.95,355.5,617.27,516.9
2018,2,10,9,30,832.0,66.0,6.4,15.1,413.0,718.21,595.43
2018,2,10,9,45,847.0,69.0,6.4,15.25,450.5,769.84,633.6
2018,2,10,10,0,862.0,72.0,6.4,15.4,488.0,811.9,664.02
2018,2,10,10,15,876.0,73.5,6.3,15.5,520.0,856.8,695.98
2018,2,10,10,30,890.0,75.0,6.2,15.6,552.0,899.55,725.87
2018,2,10,10,45,897.5,76.5,6.1,15.7,577.0,933.88,749.19
2018,2,10,11,0,905.0,78.0,6.0,15.8,602.0,965.19,770.13
2018,2,10,11,15,911.0,79.5,5.8,15.9,620.5,991.85,786.92
2018,2,10,11,30,917.0,81.0,5.6,16.0,639.0,1015.09,801.11
2018,2,10,11,45,855.5,101.5,5.45,16.1,629.0,1002.46,789.91
2018,2,10,12,0,794.0,122.0,5.3,16.2,619.0,972.35,766.57
2018,2,10,12,15,776.5,127.5,5.25,16.3,615.0,964.62,760.34
2018,2,10,12,30,759.0,133.0,5.2,16.4,611.0,961.43,757.42
2018,2,10,12,45,693.5,153.5,5.1,16.5,587.5,916.55,724.19
2018,2,10,13,0,628.0,174.0,5.0,16.6,564.0,867.67,688.26
2018,2,10,13,15,673.5,155.0,5.05,16.7,565.0,883.36,700.53
2018,2,10,13,30,719.0,136.0,5.1,16.8,566.0,893.9,708.81
2018,2,10,13,45,632.0,154.5,5.1,16.85,523.0,816.47,652.44
2018,2,10,14,0,545.0,173.0,5.1,16.9,480.0,730.96,589.29
2018,2,10,14,15,492.0,173.5,5.15,16.95,440.0,667.41,541.24
2018,2,10,14,30,439.0,174.0,5.2,17.0,400.0,604.99,493.15
2018,2,10,14,45,460.0,153.0,5.25,17.0,376.0,581.68,476.82
2018,2,10,15,0,481.0,132.0,5.3,17.0,352.0,554.99,457.36
2018,2,10,15,15,594.5,104.0,5.3,17.0,351.5,595.14,491.05
2018,2,10,15,30,708.0,76.0,5.3,17.0,351.0,614.01,507.18
2018,2,10,15,45,719.5,67.5,5.35,16.8,318.5,573.34,474.79
2018,2,10,16,0,731.0,59.0,5.4,16.6,286.0,532.82,441.23
2018,2,10,16,15,641.0,59.0,5.35,16.4,234.5,445.5,367.72
2018,2,10,16,30,551.0,59.0,5.3,16.2,183.0,363.46,296.91
2018,2,10,16,45,468.0,49.5,5.2,16.0,137.0,282.78,225.99
2018,2,10,17,0,385.0,40.0,5.1,15.8,91.0,211.09,161.44
2018,2,10,17,15,294.0,30.0,5.1,15.65,59.5,145.98,94.4
2018,2,10,17,30,203.0,20.0,5.1,15.5,28.0,70.22,0.0
2018,2,10,17,45,101.5,10.0,5.1,15.4,14.0,8.54,0.0
2018,2,10,18,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,2,10,18,15,0.0,0.0,5.2,15.25,0.0,0.0,0.0
2018,2,10,18,30,0.0,0.0,5.3,15.2,0.0,0.0,0.0
2018,2,10,18,45,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,2,10,19,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,2,10,19,15,0.0,0.0,5.5,15.05,0.0,0.0,0.0
2018,2,10,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2018,2,10,19,45,0.0,0.0,5.5,14.9,0.0,0.0,0.0
2018,2,10,20,0,0.0,0.0,5.5,14.8,0.0,0.0,0.0
2018,2,10,20,15,0.0,0.0,5.4,14.75,0.0,0.0,0.0
2018,2,10,20,30,0.0,0.0,5.3,14.7,0.0,0.0,0.0
2018,2,10,20,45,0.0,0.0,5.2,14.65,0.0,0.0,0.0
2018,2,10,21,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,2,10,21,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2018,2,10,21,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,2,10,21,45,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,2,10,22,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,2,10,22,15,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,2,10,22,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,2,10,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2018,2,10,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,2,10,23,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,2,10,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,2,10,23,45,0.0,0.0,3.95,13.7,0.0,0.0,0.0
2018,2,11,0,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,2,11,0,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,2,11,0,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,2,11,0,45,0.0,0.0,3.75,13.3,0.0,0.0,0.0
2018,2,11,1,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,2,11,1,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,2,11,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,2,11,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,2,11,2,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,2,11,2,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,2,11,2,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,2,11,2,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,2,11,3,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,11,3,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,11,3,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,2,11,3,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,2,11,4,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,11,4,15,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,11,4,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,11,4,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,11,5,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,11,5,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,2,11,5,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,2,11,5,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,2,11,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,2,11,6,15,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,2,11,6,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,2,11,6,45,40.5,5.0,2.85,13.2,4.0,0.0,0.0
