Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,2,11,7,0,81.0,10.0,2.9,13.3,8.0,0.0,0.0
2018,2,11,7,15,237.5,19.5,2.9,13.5,34.5,76.18,0.0
2018,2,11,7,30,394.0,29.0,2.9,13.7,61.0,170.28,102.26
2018,2,11,7,45,474.0,35.5,2.95,13.9,100.0,234.87,178.28
2018,2,11,8,0,554.0,42.0,3.0,14.1,139.0,306.13,243.65
2018,2,11,8,15,408.5,64.0,3.0,14.25,147.0,288.39,235.61
2018,2,11,8,30,263.0,86.0,3.0,14.4,155.0,245.76,203.34
2018,2,11,8,45,365.5,98.0,3.05,14.6,213.5,347.99,289.5
2018,2,11,9,0,468.0,110.0,3.1,14.8,272.0,448.05,371.6
2018,2,11,9,15,629.0,93.0,3.5,14.9,340.5,572.56,472.79
2018,2,11,9,30,790.0,76.0,3.9,15.0,409.0,699.02,571.39
2018,2,11,9,45,596.0,124.5,4.35,15.1,388.5,640.94,525.73
2018,2,11,10,0,402.0,173.0,4.8,15.2,368.0,552.69,454.38
2018,2,11,10,15,345.0,198.5,5.2,15.15,374.0,529.87,436.1
2018,2,11,10,30,288.0,224.0,5.6,15.1,380.0,520.31,427.2
2018,2,11,10,45,289.0,237.5,6.0,15.1,400.0,545.67,447.25
2018,2,11,11,0,290.0,251.0,6.4,15.1,420.0,570.03,466.37
2018,2,11,11,15,297.5,257.5,6.3,15.0,435.5,591.34,482.63
2018,2,11,11,30,305.0,264.0,6.2,14.9,451.0,611.74,498.14
2018,2,11,11,45,209.5,272.5,6.1,14.85,402.0,508.47,414.44
2018,2,11,12,0,114.0,281.0,6.0,14.8,353.0,424.0,344.35
2018,2,11,12,15,69.0,260.5,5.95,14.7,304.0,332.68,270.29
2018,2,11,12,30,24.0,240.0,5.9,14.6,255.0,243.14,196.39
2018,2,11,12,45,136.0,226.5,5.85,14.55,311.5,382.05,313.3
2018,2,11,13,0,248.0,213.0,5.8,14.5,368.0,498.95,409.75
2018,2,11,13,15,351.5,215.5,6.2,14.4,430.0,601.13,493.55
2018,2,11,13,30,455.0,218.0,6.6,14.3,492.0,720.87,589.48
2018,2,11,13,45,308.0,222.5,7.05,14.2,405.0,554.65,457.54
2018,2,11,14,0,161.0,227.0,7.5,14.1,318.0,395.81,327.42
2018,2,11,14,15,112.5,208.0,7.8,14.0,270.0,325.82,269.82
2018,2,11,14,30,64.0,189.0,8.1,13.9,222.0,241.42,199.33
2018,2,11,14,45,64.0,162.0,8.4,13.8,193.5,210.01,173.82
2018,2,11,15,0,64.0,135.0,8.7,13.7,165.0,178.99,148.29
2018,2,11,15,15,129.5,138.0,8.7,13.7,191.0,243.73,204.69
2018,2,11,15,30,195.0,141.0,8.7,13.7,217.0,302.88,255.52
2018,2,11,15,45,269.0,122.0,8.6,13.5,214.0,320.35,271.47
2018,2,11,16,0,343.0,103.0,8.5,13.3,211.0,343.57,291.04
2018,2,11,16,15,346.0,88.0,8.4,13.25,182.0,308.96,260.19
2018,2,11,16,30,349.0,73.0,8.3,13.2,153.0,273.41,227.43
2018,2,11,16,45,252.5,60.0,8.2,13.1,110.5,195.38,158.33
2018,2,11,17,0,156.0,47.0,8.1,13.0,68.0,119.99,92.23
2018,2,11,17,15,115.5,32.5,8.05,12.95,44.5,82.54,54.29
2018,2,11,17,30,75.0,18.0,8.0,12.9,21.0,34.95,0.0
2018,2,11,17,45,37.5,9.0,7.95,12.9,10.5,7.68,0.0
2018,2,11,18,0,0.0,0.0,7.9,12.9,0.0,0.0,0.0
2018,2,11,18,15,0.0,0.0,8.0,12.9,0.0,0.0,0.0
2018,2,11,18,30,0.0,0.0,8.1,12.9,0.0,0.0,0.0
2018,2,11,18,45,0.0,0.0,8.15,12.9,0.0,0.0,0.0
2018,2,11,19,0,0.0,0.0,8.2,12.9,0.0,0.0,0.0
2018,2,11,19,15,0.0,0.0,8.3,12.85,0.0,0.0,0.0
2018,2,11,19,30,0.0,0.0,8.4,12.8,0.0,0.0,0.0
2018,2,11,19,45,0.0,0.0,8.5,12.8,0.0,0.0,0.0
2018,2,11,20,0,0.0,0.0,8.6,12.8,0.0,0.0,0.0
2018,2,11,20,15,0.0,0.0,8.5,12.75,0.0,0.0,0.0
2018,2,11,20,30,0.0,0.0,8.4,12.7,0.0,0.0,0.0
2018,2,11,20,45,0.0,0.0,8.3,12.65,0.0,0.0,0.0
2018,2,11,21,0,0.0,0.0,8.2,12.6,0.0,0.0,0.0
2018,2,11,21,15,0.0,0.0,8.0,12.55,0.0,0.0,0.0
2018,2,11,21,30,0.0,0.0,7.8,12.5,0.0,0.0,0.0
2018,2,11,21,45,0.0,0.0,7.6,12.45,0.0,0.0,0.0
2018,2,11,22,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,2,11,22,15,0.0,0.0,7.3,12.35,0.0,0.0,0.0
2018,2,11,22,30,0.0,0.0,7.2,12.3,0.0,0.0,0.0
2018,2,11,22,45,0.0,0.0,7.1,12.25,0.0,0.0,0.0
2018,2,11,23,0,0.0,0.0,7.0,12.2,0.0,0.0,0.0
2018,2,11,23,15,0.0,0.0,7.0,12.15,0.0,0.0,0.0
2018,2,11,23,30,0.0,0.0,7.0,12.1,0.0,0.0,0.0
2018,2,11,23,45,0.0,0.0,7.0,12.05,0.0,0.0,0.0
2018,2,12,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,2,12,0,15,0.0,0.0,6.95,11.95,0.0,0.0,0.0
2018,2,12,0,30,0.0,0.0,6.9,11.9,0.0,0.0,0.0
2018,2,12,0,45,0.0,0.0,6.85,11.85,0.0,0.0,0.0
2018,2,12,1,0,0.0,0.0,6.8,11.8,0.0,0.0,0.0
2018,2,12,1,15,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,2,12,1,30,0.0,0.0,7.0,11.8,0.0,0.0,0.0
2018,2,12,1,45,0.0,0.0,7.05,11.75,0.0,0.0,0.0
2018,2,12,2,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,2,12,2,15,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,2,12,2,30,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,2,12,2,45,0.0,0.0,7.15,11.7,0.0,0.0,0.0
2018,2,12,3,0,0.0,0.0,7.2,11.7,0.0,0.0,0.0
2018,2,12,3,15,0.0,0.0,7.2,11.65,0.0,0.0,0.0
2018,2,12,3,30,0.0,0.0,7.2,11.6,0.0,0.0,0.0
2018,2,12,3,45,0.0,0.0,7.2,11.55,0.0,0.0,0.0
2018,2,12,4,0,0.0,0.0,7.2,11.5,0.0,0.0,0.0
2018,2,12,4,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2018,2,12,4,30,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,2,12,4,45,0.0,0.0,7.1,11.45,0.0,0.0,0.0
2018,2,12,5,0,0.0,0.0,7.1,11.4,0.0,0.0,0.0
2018,2,12,5,15,0.0,0.0,7.05,11.35,0.0,0.0,0.0
2018,2,12,5,30,0.0,0.0,7.0,11.3,0.0,0.0,0.0
2018,2,12,5,45,0.0,0.0,7.0,11.25,0.0,0.0,0.0
2018,2,12,6,0,0.0,0.0,7.0,11.2,0.0,0.0,0.0
2018,2,12,6,15,0.0,0.0,6.95,11.3,0.0,0.0,0.0
2018,2,12,6,30,0.0,0.0,6.9,11.4,0.0,0.0,0.0
2018,2,12,6,45,0.0,1.0,6.85,11.5,1.0,0.0,0.0
2018,2,12,7,0,0.0,2.0,6.8,11.6,2.0,0.0,0.0
2018,2,12,7,15,0.0,8.5,6.75,11.75,8.5,7.26,0.0
2018,2,12,7,30,0.0,15.0,6.7,11.9,15.0,12.35,3.23
2018,2,12,7,45,0.0,26.5,6.65,12.05,26.5,21.87,12.58
2018,2,12,8,0,0.0,38.0,6.6,12.2,38.0,31.42,21.12
2018,2,12,8,15,0.0,49.0,6.5,12.25,49.0,40.59,29.27
2018,2,12,8,30,0.0,60.0,6.4,12.3,60.0,50.14,37.64
2018,2,12,8,45,3.5,74.5,6.25,12.4,75.5,65.17,50.68
2018,2,12,9,0,7.0,89.0,6.1,12.5,91.0,80.65,63.99
2018,2,12,9,15,125.5,116.0,5.9,12.55,169.0,209.65,176.44
2018,2,12,9,30,244.0,143.0,5.7,12.6,247.0,348.29,294.17
2018,2,12,9,45,456.5,132.0,5.55,12.7,348.0,531.48,446.79
2018,2,12,10,0,669.0,121.0,5.4,12.8,449.0,723.07,598.49
2018,2,12,10,15,769.0,103.0,5.25,12.85,503.5,808.67,661.35
2018,2,12,10,30,869.0,85.0,5.1,12.9,558.0,902.9,729.41
2018,2,12,10,45,896.5,80.5,4.95,12.95,588.5,938.39,752.59
2018,2,12,11,0,924.0,76.0,4.8,13.0,619.0,981.26,781.16
2018,2,12,11,15,931.5,76.0,4.75,13.05,637.5,1007.95,798.55
2018,2,12,11,30,939.0,76.0,4.7,13.1,656.0,1031.18,813.57
2018,2,12,11,45,944.5,76.5,4.65,13.15,668.0,1049.43,825.12
2018,2,12,12,0,950.0,77.0,4.6,13.2,680.0,1063.89,834.11
2018,2,12,12,15,950.5,77.5,4.55,13.3,682.5,1069.38,836.8
2018,2,12,12,30,951.0,78.0,4.5,13.4,685.0,1070.89,836.93
2018,2,12,12,45,948.0,78.0,4.45,13.45,679.0,1064.23,831.73
2018,2,12,13,0,945.0,78.0,4.4,13.5,673.0,1053.64,824.04
2018,2,12,13,15,939.5,77.5,4.35,13.55,658.5,1036.08,811.65
2018,2,12,13,30,934.0,77.0,4.3,13.6,644.0,1014.83,796.86
2018,2,12,13,45,925.0,76.5,4.3,13.7,621.5,986.67,777.66
2018,2,12,14,0,916.0,76.0,4.3,13.8,599.0,955.27,756.2
2018,2,12,14,15,905.0,75.0,4.3,13.8,570.5,918.39,731.03
2018,2,12,14,30,894.0,74.0,4.3,13.8,542.0,878.79,703.74
2018,2,12,14,45,878.5,71.5,4.35,13.85,506.5,831.1,670.45
2018,2,12,15,0,863.0,69.0,4.4,13.9,471.0,781.54,635.29
2018,2,12,15,15,840.5,67.0,4.4,13.9,430.0,732.58,599.82
2018,2,12,15,30,818.0,65.0,4.4,13.9,389.0,675.45,557.36
2018,2,12,15,45,785.0,62.0,4.45,13.85,343.5,609.81,506.37
2018,2,12,16,0,752.0,59.0,4.5,13.8,298.0,545.23,453.5
2018,2,12,16,15,702.5,55.0,4.45,13.6,250.5,471.77,391.54
2018,2,12,16,30,653.0,51.0,4.4,13.4,203.0,401.89,330.45
2018,2,12,16,45,573.5,45.0,4.4,13.25,156.0,323.79,260.93
2018,2,12,17,0,494.0,39.0,4.4,13.1,109.0,251.21,194.57
2018,2,12,17,15,352.0,30.0,4.4,13.0,70.0,164.23,112.47
2018,2,12,17,30,210.0,21.0,4.4,12.9,31.0,84.68,0.0
2018,2,12,17,45,105.0,10.5,4.4,12.8,15.5,30.22,0.0
2018,2,12,18,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,2,12,18,15,0.0,0.0,4.45,12.7,0.0,0.0,0.0
2018,2,12,18,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,18,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,19,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,20,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,21,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,2,12,21,15,0.0,0.0,4.5,12.65,0.0,0.0,0.0
2018,2,12,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,2,12,21,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,2,12,22,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,2,12,22,15,0.0,0.0,4.35,12.6,0.0,0.0,0.0
2018,2,12,22,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,2,12,22,45,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,2,12,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,2,12,23,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,2,12,23,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,2,12,23,45,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,2,13,0,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,2,13,0,15,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,2,13,0,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,2,13,0,45,0.0,0.0,4.45,11.95,0.0,0.0,0.0
2018,2,13,1,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,2,13,1,15,0.0,0.0,4.55,11.7,0.0,0.0,0.0
2018,2,13,1,30,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,2,13,1,45,0.0,0.0,4.65,11.45,0.0,0.0,0.0
2018,2,13,2,0,0.0,0.0,4.7,11.3,0.0,0.0,0.0
2018,2,13,2,15,0.0,0.0,4.65,11.2,0.0,0.0,0.0
2018,2,13,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,2,13,2,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,2,13,3,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,2,13,3,15,0.0,0.0,4.6,10.85,0.0,0.0,0.0
2018,2,13,3,30,0.0,0.0,4.6,10.8,0.0,0.0,0.0
2018,2,13,3,45,0.0,0.0,4.6,10.75,0.0,0.0,0.0
2018,2,13,4,0,0.0,0.0,4.6,10.7,0.0,0.0,0.0
2018,2,13,4,15,0.0,0.0,4.6,10.65,0.0,0.0,0.0
2018,2,13,4,30,0.0,0.0,4.6,10.6,0.0,0.0,0.0
2018,2,13,4,45,0.0,0.0,4.55,10.6,0.0,0.0,0.0
2018,2,13,5,0,0.0,0.0,4.5,10.6,0.0,0.0,0.0
2018,2,13,5,15,0.0,0.0,4.4,10.55,0.0,0.0,0.0
2018,2,13,5,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,2,13,5,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,2,13,6,0,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,2,13,6,15,0.0,0.0,4.0,10.65,0.0,0.0,0.0
2018,2,13,6,30,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,2,13,6,45,32.5,4.0,3.85,10.9,4.0,0.0,0.0
2018,2,13,7,0,65.0,8.0,3.8,11.0,8.0,6.83,0.0
2018,2,13,7,15,203.0,20.0,3.75,11.25,35.0,67.7,0.0
2018,2,13,7,30,341.0,32.0,3.7,11.5,62.0,157.57,103.46
2018,2,13,7,45,449.0,39.5,3.65,11.7,105.5,228.96,176.68
2018,2,13,8,0,557.0,47.0,3.6,11.9,149.0,312.31,251.57
2018,2,13,8,15,621.0,52.5,3.5,12.15,196.5,383.58,315.54
2018,2,13,8,30,685.0,58.0,3.4,12.4,244.0,458.09,380.21
2018,2,13,8,45,727.0,62.0,3.3,12.65,291.5,526.18,437.41
2018,2,13,9,0,769.0,66.0,3.2,12.9,339.0,596.74,494.34
2018,2,13,9,15,799.5,68.0,3.1,13.1,383.0,658.95,542.44
2018,2,13,9,30,830.0,70.0,3.0,13.3,427.0,721.6,587.69
2018,2,13,9,45,854.5,70.5,2.95,13.5,466.5,777.73,627.1
2018,2,13,10,0,879.0,71.0,2.9,13.7,506.0,824.99,659.2
2018,2,13,10,15,892.5,72.5,2.8,13.8,539.0,870.23,689.21
2018,2,13,10,30,906.0,74.0,2.7,13.9,572.0,913.21,717.07
2018,2,13,10,45,915.0,75.0,2.55,14.05,597.5,948.87,738.75
2018,2,13,11,0,924.0,76.0,2.4,14.2,623.0,981.52,757.99
2018,2,13,11,15,930.0,77.0,2.2,14.3,641.5,1008.04,772.27
2018,2,13,11,30,936.0,78.0,2.0,14.4,660.0,1031.05,783.86
2018,2,13,11,45,938.5,79.0,1.85,14.5,670.5,1046.89,791.14
2018,2,13,12,0,941.0,80.0,1.7,14.6,681.0,1058.9,795.85
2018,2,13,12,15,942.5,80.0,1.5,14.7,684.0,1064.74,795.61
2018,2,13,12,30,944.0,80.0,1.3,14.8,687.0,1066.62,792.7
2018,2,13,12,45,942.5,79.5,1.1,14.9,681.0,1060.87,784.77
2018,2,13,13,0,941.0,79.0,0.9,15.0,675.0,1051.18,774.31
2018,2,13,13,15,936.5,78.5,0.75,15.05,661.5,1034.63,760.82
2018,2,13,13,30,932.0,78.0,0.6,15.1,648.0,1014.37,745.16
2018,2,13,13,45,924.0,77.5,0.5,15.2,626.0,987.17,726.34
2018,2,13,14,0,916.0,77.0,0.4,15.3,604.0,956.68,705.66
2018,2,13,14,15,904.5,75.5,0.45,15.35,575.0,918.67,683.67
2018,2,13,14,30,893.0,74.0,0.5,15.4,546.0,877.98,659.69
2018,2,13,14,45,876.0,73.0,0.5,15.4,510.5,830.89,630.15
2018,2,13,15,0,859.0,72.0,0.5,15.4,475.0,789.54,604.13
2018,2,13,15,15,837.0,69.5,0.5,15.4,434.0,732.93,566.92
2018,2,13,15,30,815.0,67.0,0.5,15.4,393.0,675.58,528.46
2018,2,13,15,45,781.5,64.0,0.7,15.25,347.5,609.66,484.06
2018,2,13,16,0,748.0,61.0,0.9,15.1,302.0,544.84,436.81
2018,2,13,16,15,698.5,57.0,1.05,14.9,254.0,471.47,379.74
2018,2,13,16,30,649.0,53.0,1.2,14.7,206.0,401.67,322.49
2018,2,13,16,45,460.5,52.0,1.35,14.5,148.0,281.07,223.11
2018,2,13,17,0,272.0,51.0,1.5,14.3,90.0,176.57,135.73
2018,2,13,17,15,172.0,34.5,1.7,14.2,56.0,109.37,75.36
2018,2,13,17,30,72.0,18.0,1.9,14.1,22.0,41.47,0.0
2018,2,13,17,45,36.0,9.0,2.05,14.0,11.0,14.93,0.0
2018,2,13,18,0,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,2,13,18,15,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,2,13,18,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,2,13,18,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,2,13,19,0,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,13,19,15,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,13,19,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,2,13,19,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,2,13,20,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,13,20,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,13,20,30,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,2,13,20,45,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,2,13,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,2,13,21,15,0.0,0.0,2.7,13.45,0.0,0.0,0.0
2018,2,13,21,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,2,13,21,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,2,13,22,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,2,13,22,15,0.0,0.0,2.8,13.35,0.0,0.0,0.0
2018,2,13,22,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,2,13,22,45,0.0,0.0,2.85,13.25,0.0,0.0,0.0
2018,2,13,23,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,13,23,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,13,23,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,2,13,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,2,14,0,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,14,0,15,0.0,0.0,3.05,13.05,0.0,0.0,0.0
2018,2,14,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,2,14,0,45,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,2,14,1,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,2,14,1,15,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,2,14,1,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,2,14,1,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,2,14,2,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,2,14,2,15,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,2,14,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,2,14,2,45,0.0,0.0,3.4,12.25,0.0,0.0,0.0
2018,2,14,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,2,14,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,2,14,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,2,14,3,45,0.0,0.0,3.3,11.95,0.0,0.0,0.0
2018,2,14,4,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,2,14,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,2,14,4,30,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,2,14,4,45,0.0,0.0,3.0,11.85,0.0,0.0,0.0
2018,2,14,5,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,2,14,5,15,0.0,0.0,2.75,11.8,0.0,0.0,0.0
2018,2,14,5,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,2,14,5,45,0.0,0.0,2.45,11.75,0.0,0.0,0.0
2018,2,14,6,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,2,14,6,15,0.0,0.0,2.2,11.75,0.0,0.0,0.0
2018,2,14,6,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,2,14,6,45,35.0,4.5,2.0,11.85,4.5,0.0,0.0
2018,2,14,7,0,70.0,9.0,1.9,11.9,9.0,7.68,0.0
2018,2,14,7,15,208.0,21.0,1.85,12.05,37.0,80.46,0.0
2018,2,14,7,30,346.0,33.0,1.8,12.2,65.0,159.78,107.19
2018,2,14,7,45,447.5,41.5,1.7,12.35,108.5,230.08,176.75
2018,2,14,8,0,549.0,50.0,1.6,12.5,152.0,311.76,248.92
2018,2,14,8,15,581.5,57.5,1.55,12.65,193.5,369.62,300.86
2018,2,14,8,30,614.0,65.0,1.5,12.8,235.0,430.07,352.79
2018,2,14,8,45,470.0,95.5,1.4,13.0,239.0,406.6,335.09
2018,2,14,9,0,326.0,126.0,1.3,13.2,243.0,358.57,296.22
2018,2,14,9,15,422.5,129.5,1.55,13.5,300.5,461.39,379.67
2018,2,14,9,30,519.0,133.0,1.8,13.8,358.0,558.0,455.52
2018,2,14,9,45,690.5,104.5,2.0,14.15,432.0,692.91,558.22
2018,2,14,10,0,862.0,76.0,2.2,14.5,506.0,825.29,652.96
2018,2,14,10,15,875.5,77.0,2.45,14.55,538.0,861.28,677.96
2018,2,14,10,30,889.0,78.0,2.7,14.6,570.0,903.13,707.94
2018,2,14,10,45,647.5,136.5,2.95,14.7,503.5,790.69,627.29
2018,2,14,11,0,406.0,195.0,3.2,14.8,437.0,635.43,510.22
2018,2,14,11,15,254.0,232.0,3.4,14.85,385.0,517.63,417.67
2018,2,14,11,30,102.0,269.0,3.6,14.9,333.0,372.68,300.54
2018,2,14,11,45,80.5,274.5,3.8,15.0,325.5,358.36,288.8
2018,2,14,12,0,59.0,280.0,4.0,15.1,318.0,343.43,276.07
2018,2,14,12,15,83.5,285.5,4.15,15.15,339.5,374.85,301.88
2018,2,14,12,30,108.0,291.0,4.3,15.2,361.0,406.25,327.48
2018,2,14,12,45,275.0,261.0,4.5,15.25,437.0,583.77,470.68
2018,2,14,13,0,442.0,231.0,4.7,15.3,513.0,736.45,590.41
2018,2,14,13,15,454.0,225.5,4.85,15.25,510.0,736.05,590.79
2018,2,14,13,30,466.0,220.0,5.0,15.2,507.0,733.2,590.22
2018,2,14,13,45,491.5,204.5,5.1,15.15,498.0,729.56,589.44
2018,2,14,14,0,517.0,189.0,5.2,15.1,489.0,722.58,586.16
2018,2,14,14,15,697.5,133.5,5.35,15.0,517.5,815.94,660.07
2018,2,14,14,30,878.0,78.0,5.5,14.9,546.0,869.89,702.3
2018,2,14,14,45,872.5,74.5,5.6,14.8,514.0,829.78,674.05
2018,2,14,15,0,867.0,71.0,5.7,14.7,482.0,787.06,643.91
2018,2,14,15,15,845.5,69.0,5.7,14.7,441.0,738.54,608.17
2018,2,14,15,30,824.0,67.0,5.7,14.7,400.0,681.72,565.37
2018,2,14,15,45,791.0,64.5,5.95,14.35,354.5,616.24,514.86
2018,2,14,16,0,758.0,62.0,6.2,14.0,309.0,551.75,462.23
2018,2,14,16,15,709.5,57.5,6.25,13.75,260.5,477.79,399.34
2018,2,14,16,30,661.0,53.0,6.3,13.5,212.0,407.34,337.28
2018,2,14,16,45,584.5,47.5,6.35,13.25,164.5,330.51,268.23
2018,2,14,17,0,508.0,42.0,6.4,13.0,117.0,258.75,202.14
2018,2,14,17,15,365.5,32.5,6.45,12.85,76.0,170.08,120.38
2018,2,14,17,30,223.0,23.0,6.5,12.7,35.0,90.67,0.0
2018,2,14,17,45,111.5,11.5,6.6,12.55,17.5,32.14,0.0
2018,2,14,18,0,0.0,0.0,6.7,12.4,0.0,0.0,0.0
2018,2,14,18,15,0.0,0.0,6.75,12.3,0.0,0.0,0.0
2018,2,14,18,30,0.0,0.0,6.8,12.2,0.0,0.0,0.0
2018,2,14,18,45,0.0,0.0,6.85,12.15,0.0,0.0,0.0
2018,2,14,19,0,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,2,14,19,15,0.0,0.0,6.85,12.05,0.0,0.0,0.0
2018,2,14,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,2,14,19,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,2,14,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2018,2,14,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2018,2,14,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,20,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,21,15,0.0,0.0,6.7,12.05,0.0,0.0,0.0
2018,2,14,21,30,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,2,14,21,45,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,2,14,22,0,0.0,0.0,6.7,12.1,0.0,0.0,0.0
2018,2,14,22,15,0.0,0.0,6.7,12.05,0.0,0.0,0.0
2018,2,14,22,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2018,2,14,23,15,0.0,0.0,6.7,11.95,0.0,0.0,0.0
2018,2,14,23,30,0.0,0.0,6.7,11.9,0.0,0.0,0.0
2018,2,14,23,45,0.0,0.0,6.65,11.85,0.0,0.0,0.0
2018,2,15,0,0,0.0,0.0,6.6,11.8,0.0,0.0,0.0
2018,2,15,0,15,0.0,0.0,6.55,11.75,0.0,0.0,0.0
2018,2,15,0,30,0.0,0.0,6.5,11.7,0.0,0.0,0.0
2018,2,15,0,45,0.0,0.0,6.4,11.65,0.0,0.0,0.0
2018,2,15,1,0,0.0,0.0,6.3,11.6,0.0,0.0,0.0
2018,2,15,1,15,0.0,0.0,6.2,11.55,0.0,0.0,0.0
2018,2,15,1,30,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2018,2,15,1,45,0.0,0.0,5.95,11.45,0.0,0.0,0.0
2018,2,15,2,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,2,15,2,15,0.0,0.0,5.75,11.35,0.0,0.0,0.0
2018,2,15,2,30,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,15,2,45,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,3,0,0.0,0.0,5.5,11.3,0.0,0.0,0.0
2018,2,15,3,15,0.0,0.0,5.55,11.3,0.0,0.0,0.0
2018,2,15,3,30,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,3,45,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,4,0,0.0,0.0,5.6,11.3,0.0,0.0,0.0
2018,2,15,4,15,0.0,0.0,5.7,11.3,0.0,0.0,0.0
2018,2,15,4,30,0.0,0.0,5.8,11.3,0.0,0.0,0.0
2018,2,15,4,45,0.0,0.0,5.95,11.3,0.0,0.0,0.0
2018,2,15,5,0,0.0,0.0,6.1,11.3,0.0,0.0,0.0
2018,2,15,5,15,0.0,0.0,6.2,11.25,0.0,0.0,0.0
2018,2,15,5,30,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,2,15,5,45,0.0,0.0,6.4,11.2,0.0,0.0,0.0
2018,2,15,6,0,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,15,6,15,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,15,6,30,0.0,0.0,6.5,11.2,0.0,0.0,0.0
2018,2,15,6,45,46.5,5.5,6.5,11.25,5.5,0.0,0.0
2018,2,15,7,0,93.0,11.0,6.5,11.3,11.0,27.05,0.0
2018,2,15,7,15,257.0,22.0,6.45,11.4,42.0,94.09,0.0
2018,2,15,7,30,421.0,33.0,6.4,11.5,73.0,183.05,126.37
2018,2,15,7,45,523.5,39.5,6.35,11.65,119.0,256.08,199.45
2018,2,15,8,0,626.0,46.0,6.3,11.8,165.0,337.27,273.98
2018,2,15,8,15,686.0,50.0,6.15,11.95,214.0,409.45,340.14
2018,2,15,8,30,746.0,54.0,6.0,12.1,263.0,486.7,408.49
2018,2,15,8,45,784.5,57.5,5.9,12.3,311.5,555.25,467.51
2018,2,15,9,0,823.0,61.0,5.8,12.5,360.0,625.82,526.09
2018,2,15,9,15,850.5,63.5,5.7,12.75,405.5,689.09,575.95
2018,2,15,9,30,878.0,66.0,5.6,13.0,451.0,745.79,617.91
2018,2,15,9,45,896.5,68.0,5.45,13.2,491.0,800.48,657.27
2018,2,15,10,0,915.0,70.0,5.3,13.4,531.0,853.79,694.68
2018,2,15,10,15,929.0,71.5,5.25,13.65,565.0,900.84,727.14
2018,2,15,10,30,943.0,73.0,5.2,13.9,599.0,945.54,757.42
2018,2,15,10,45,953.5,73.0,5.15,14.1,625.5,982.48,781.85
2018,2,15,11,0,964.0,73.0,5.1,14.3,652.0,1016.32,803.89
2018,2,15,11,15,970.5,73.5,5.05,14.45,671.0,1043.58,821.28
2018,2,15,11,30,977.0,74.0,5.0,14.6,690.0,1067.18,836.09
2018,2,15,11,45,981.0,73.5,4.95,14.75,701.0,1083.19,845.62
2018,2,15,12,0,985.0,73.0,4.9,14.9,712.0,1095.21,852.52
2018,2,15,12,15,986.0,73.0,4.9,15.0,714.5,1100.73,855.74
2018,2,15,12,30,987.0,73.0,4.9,15.1,717.0,1102.1,856.3
2018,2,15,12,45,986.0,73.0,4.9,15.2,711.5,1097.28,852.77
2018,2,15,13,0,985.0,73.0,4.9,15.3,706.0,1088.32,846.6
2018,2,15,13,15,982.0,72.0,4.9,15.35,692.0,1072.04,835.67
2018,2,15,13,30,979.0,71.0,4.9,15.4,678.0,1051.8,822.15
2018,2,15,13,45,975.0,70.0,4.9,15.5,657.5,1026.75,805.2
2018,2,15,14,0,971.0,69.0,4.9,15.6,637.0,998.02,785.71
2018,2,15,14,15,961.5,68.5,4.9,15.6,608.0,961.42,760.89
2018,2,15,14,30,952.0,68.0,4.9,15.6,579.0,921.8,733.78
2018,2,15,14,45,937.5,66.5,4.9,15.6,542.5,873.96,700.41
2018,2,15,15,0,923.0,65.0,4.9,15.6,506.0,823.97,665.08
2018,2,15,15,15,903.0,62.5,4.9,15.6,463.5,766.73,623.73
2018,2,15,15,30,883.0,60.0,4.9,15.6,421.0,708.44,580.86
2018,2,15,15,45,851.0,58.0,4.75,15.35,373.5,642.2,530.04
2018,2,15,16,0,819.0,56.0,4.6,15.1,326.0,581.45,480.19
2018,2,15,16,15,773.5,52.0,4.6,14.8,276.0,506.63,418.04
2018,2,15,16,30,728.0,48.0,4.6,14.5,226.0,434.96,356.13
2018,2,15,16,45,656.5,43.5,4.55,14.2,177.0,354.76,285.19
2018,2,15,17,0,585.0,39.0,4.5,13.9,128.0,281.28,218.04
2018,2,15,17,15,431.5,31.5,4.55,13.75,84.0,189.92,134.91
2018,2,15,17,30,278.0,24.0,4.6,13.6,40.0,106.24,5.49
2018,2,15,17,45,139.0,12.0,4.6,13.45,20.0,37.9,0.0
2018,2,15,18,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,2,15,18,15,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,2,15,18,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,2,15,18,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,2,15,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,2,15,19,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,2,15,19,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,2,15,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,2,15,20,0,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,2,15,20,15,0.0,0.0,2.95,13.2,0.0,0.0,0.0
2018,2,15,20,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,2,15,20,45,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,2,15,21,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,2,15,21,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,2,15,21,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,2,15,21,45,0.0,0.0,2.2,13.15,0.0,0.0,0.0
2018,2,15,22,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,2,15,22,15,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,2,15,22,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,2,15,22,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,2,15,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,2,15,23,15,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,2,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,2,15,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,2,16,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2018,2,16,0,15,0.0,0.0,0.95,12.95,0.0,0.0,0.0
2018,2,16,0,30,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,2,16,0,45,0.0,0.0,0.8,12.85,0.0,0.0,0.0
2018,2,16,1,0,0.0,0.0,0.7,12.8,0.0,0.0,0.0
2018,2,16,1,15,0.0,0.0,0.85,12.75,0.0,0.0,0.0
2018,2,16,1,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,2,16,1,45,0.0,0.0,1.15,12.65,0.0,0.0,0.0
2018,2,16,2,0,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,2,16,2,15,0.0,0.0,1.4,12.55,0.0,0.0,0.0
2018,2,16,2,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,2,16,2,45,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,2,16,3,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,2,16,3,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,2,16,3,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,2,16,3,45,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,2,16,4,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,2,16,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,2,16,4,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,2,16,4,45,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,2,16,5,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,2,16,5,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,2,16,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,2,16,5,45,0.0,0.0,3.15,11.95,0.0,0.0,0.0
2018,2,16,6,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,2,16,6,15,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,2,16,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,2,16,6,45,44.0,5.0,3.1,12.05,5.5,0.0,0.0
2018,2,16,7,0,88.0,10.0,3.0,12.1,11.0,25.17,0.0
2018,2,16,7,15,242.5,21.5,3.0,12.35,42.0,90.94,0.0
2018,2,16,7,30,397.0,33.0,3.0,12.6,73.0,175.45,122.12
2018,2,16,7,45,496.0,40.0,2.95,12.8,118.0,246.07,190.05
2018,2,16,8,0,595.0,47.0,2.9,13.0,163.0,327.75,262.93
2018,2,16,8,15,654.5,52.0,2.95,13.2,211.5,396.0,324.02
2018,2,16,8,30,714.0,57.0,3.0,13.4,260.0,472.45,389.7
2018,2,16,8,45,754.0,60.0,3.05,13.65,307.5,539.77,445.89
2018,2,16,9,0,794.0,63.0,3.1,13.9,355.0,609.27,501.82
2018,2,16,9,15,821.5,65.5,3.1,14.15,399.5,671.22,549.25
2018,2,16,9,30,849.0,68.0,3.1,14.4,444.0,733.33,594.0
2018,2,16,9,45,868.5,69.5,3.1,14.65,483.0,780.34,626.53
2018,2,16,10,0,888.0,71.0,3.1,14.9,522.0,832.79,662.54
2018,2,16,10,15,901.0,72.5,3.1,15.0,555.0,878.04,693.11
2018,2,16,10,30,914.0,74.0,3.1,15.1,588.0,920.97,721.7
2018,2,16,10,45,922.5,75.0,3.1,15.25,614.0,956.49,744.69
2018,2,16,11,0,931.0,76.0,3.1,15.4,640.0,988.93,765.46
2018,2,16,11,15,896.0,89.5,3.1,15.5,645.0,991.1,765.47
2018,2,16,11,30,861.0,103.0,3.1,15.6,650.0,999.66,770.35
2018,2,16,11,45,763.0,138.5,3.15,15.7,629.0,961.66,743.57
2018,2,16,12,0,665.0,174.0,3.2,15.8,608.0,910.35,707.77
2018,2,16,12,15,738.0,150.5,3.2,15.85,634.0,961.28,743.54
2018,2,16,12,30,811.0,127.0,3.2,15.9,660.0,1000.59,770.12
2018,2,16,12,45,878.0,103.5,3.25,16.0,676.0,1037.63,795.44
2018,2,16,13,0,945.0,80.0,3.3,16.1,692.0,1057.1,808.83
2018,2,16,13,15,941.0,79.5,3.4,16.1,678.0,1040.91,799.0
2018,2,16,13,30,937.0,79.0,3.5,16.1,664.0,1020.96,786.96
2018,2,16,13,45,929.5,78.0,3.55,16.1,642.0,993.39,769.31
2018,2,16,14,0,922.0,77.0,3.6,16.1,620.0,962.46,749.32
2018,2,16,14,15,911.5,75.5,3.7,16.1,591.0,925.04,724.97
2018,2,16,14,30,901.0,74.0,3.8,16.1,562.0,884.84,698.39
2018,2,16,14,45,885.5,72.5,3.9,16.05,526.5,837.91,666.7
2018,2,16,15,0,870.0,71.0,4.0,16.0,491.0,789.08,633.1
2018,2,16,15,15,848.5,69.0,4.0,16.0,449.5,740.28,598.4
2018,2,16,15,30,827.0,67.0,4.0,16.0,408.0,683.23,556.79
2018,2,16,15,45,797.0,64.5,4.15,15.75,363.0,619.48,508.69
2018,2,16,16,0,767.0,62.0,4.3,15.5,318.0,556.44,458.56
2018,2,16,16,15,722.5,57.5,4.35,15.2,269.5,484.16,398.86
2018,2,16,16,30,678.0,53.0,4.4,14.9,221.0,414.97,339.41
2018,2,16,16,45,605.0,47.5,4.4,14.65,173.0,338.38,271.86
2018,2,16,17,0,532.0,42.0,4.4,14.4,125.0,266.84,206.99
2018,2,16,17,15,387.5,33.0,4.55,14.25,82.0,176.73,126.4
2018,2,16,17,30,243.0,24.0,4.7,14.1,39.0,97.76,18.45
2018,2,16,17,45,121.5,12.0,4.8,13.95,19.5,34.27,0.0
2018,2,16,18,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,2,16,18,15,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,2,16,18,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,2,16,18,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,2,16,19,0,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,2,16,19,15,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,2,16,19,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,2,16,19,45,0.0,0.0,4.75,13.25,0.0,0.0,0.0
2018,2,16,20,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,2,16,20,15,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,2,16,20,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,2,16,20,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,2,16,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,2,16,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,2,16,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,2,16,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,2,16,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,2,16,22,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,2,16,22,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,2,16,22,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,2,16,23,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,2,16,23,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,2,16,23,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,2,16,23,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,2,17,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,17,0,15,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,17,0,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,2,17,0,45,0.0,0.0,2.4,13.05,0.0,0.0,0.0
2018,2,17,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2018,2,17,1,15,0.0,0.0,2.45,12.95,0.0,0.0,0.0
2018,2,17,1,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,17,1,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,17,2,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,2,17,2,15,0.0,0.0,2.5,12.85,0.0,0.0,0.0
2018,2,17,2,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,2,17,2,45,0.0,0.0,2.45,12.8,0.0,0.0,0.0
2018,2,17,3,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,2,17,3,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,2,17,3,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,2,17,3,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,2,17,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,2,17,4,15,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,2,17,4,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,2,17,4,45,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,2,17,5,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,17,5,15,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,2,17,5,30,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,2,17,5,45,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,2,17,6,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,2,17,6,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,2,17,6,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,2,17,6,45,35.0,5.0,1.8,12.75,5.5,0.0,0.0
2018,2,17,7,0,70.0,10.0,1.9,12.8,11.0,21.71,0.0
2018,2,17,7,15,199.5,23.0,2.05,12.95,40.5,82.02,0.0
2018,2,17,7,30,329.0,36.0,2.2,13.1,70.0,156.61,110.3
2018,2,17,7,45,449.5,43.5,2.3,13.3,117.0,232.07,179.24
2018,2,17,8,0,570.0,51.0,2.4,13.5,164.0,321.09,257.05
2018,2,17,8,15,643.0,54.0,2.45,13.65,214.0,394.91,321.97
2018,2,17,8,30,716.0,57.0,2.5,13.8,264.0,473.43,388.85
2018,2,17,8,45,753.0,61.0,2.55,14.0,311.5,540.23,444.16
2018,2,17,9,0,790.0,65.0,2.6,14.2,359.0,608.98,499.04
2018,2,17,9,15,817.0,67.0,2.55,14.45,403.0,669.87,545.03
2018,2,17,9,30,844.0,69.0,2.5,14.7,447.0,730.86,588.14
2018,2,17,9,45,864.0,70.5,2.45,14.95,486.0,778.1,620.08
2018,2,17,10,0,884.0,72.0,2.4,15.2,525.0,830.83,655.38
2018,2,17,10,15,897.0,73.5,2.3,15.3,558.0,875.98,684.46
2018,2,17,10,30,910.0,75.0,2.2,15.4,591.0,918.8,711.41
2018,2,17,10,45,919.0,76.0,2.1,15.55,617.0,954.7,732.99
2018,2,17,11,0,928.0,77.0,2.0,15.7,643.0,987.54,752.22
2018,2,17,11,15,933.5,78.0,2.0,15.8,661.5,1013.72,768.22
2018,2,17,11,30,939.0,79.0,2.0,15.9,680.0,1036.33,781.94
2018,2,17,11,45,942.0,79.5,2.0,16.0,690.5,1052.11,791.25
2018,2,17,12,0,945.0,80.0,2.0,16.1,701.0,1064.02,798.22
2018,2,17,12,15,946.0,80.0,2.05,16.2,703.5,1069.33,801.78
2018,2,17,12,30,947.0,80.0,2.1,16.3,706.0,1070.66,802.96
2018,2,17,12,45,946.5,79.0,2.2,16.4,700.5,1065.21,800.57
2018,2,17,13,0,946.0,78.0,2.3,16.5,695.0,1055.77,795.72
2018,2,17,13,15,941.5,78.0,2.45,16.5,681.0,1039.66,787.41
2018,2,17,13,30,937.0,78.0,2.6,16.5,667.0,1019.79,776.58
2018,2,17,13,45,929.5,77.0,2.7,16.5,645.0,992.17,759.91
2018,2,17,14,0,922.0,76.0,2.8,16.5,623.0,961.2,740.86
2018,2,17,14,15,911.5,74.5,2.95,16.4,594.0,923.72,717.78
2018,2,17,14,30,901.0,73.0,3.1,16.3,565.0,883.46,692.35
2018,2,17,14,45,886.0,71.5,3.25,16.2,529.5,836.9,661.88
2018,2,17,15,0,871.0,70.0,3.4,16.1,494.0,788.39,629.37
2018,2,17,15,15,850.0,68.5,3.4,16.1,453.0,733.7,590.63
2018,2,17,15,30,829.0,67.0,3.4,16.1,412.0,684.25,555.13
2018,2,17,15,45,797.5,64.0,3.95,15.75,366.0,618.77,507.51
2018,2,17,16,0,766.0,61.0,4.5,15.4,320.0,554.19,457.55
2018,2,17,16,15,720.0,57.0,4.7,15.1,271.5,481.71,397.85
2018,2,17,16,30,674.0,53.0,4.9,14.8,223.0,412.47,338.38
2018,2,17,16,45,601.0,48.0,5.1,14.45,175.0,336.53,271.44
2018,2,17,17,0,528.0,43.0,5.3,14.1,127.0,265.75,207.16
2018,2,17,17,15,385.5,34.5,5.35,13.95,84.0,176.99,127.81
2018,2,17,17,30,243.0,26.0,5.4,13.8,41.0,99.67,29.82
2018,2,17,17,45,121.5,13.0,5.5,13.65,20.5,34.97,0.0
2018,2,17,18,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,2,17,18,15,0.0,0.0,5.6,13.45,0.0,0.0,0.0
2018,2,17,18,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,2,17,18,45,0.0,0.0,5.55,13.3,0.0,0.0,0.0
2018,2,17,19,0,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,17,19,15,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,17,19,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,2,17,19,45,0.0,0.0,5.55,13.15,0.0,0.0,0.0
2018,2,17,20,0,0.0,0.0,5.6,13.1,0.0,0.0,0.0
2018,2,17,20,15,0.0,0.0,5.65,13.1,0.0,0.0,0.0
2018,2,17,20,30,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,2,17,20,45,0.0,0.0,5.75,13.1,0.0,0.0,0.0
2018,2,17,21,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,2,17,21,15,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,2,17,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,2,17,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2018,2,17,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,2,17,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,2,17,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,2,17,22,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2018,2,17,23,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,17,23,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,17,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,17,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,18,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,2,18,0,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,2,18,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,2,18,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,2,18,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2018,2,18,1,15,0.0,0.0,6.0,12.95,0.0,0.0,0.0
2018,2,18,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,2,18,1,45,0.0,0.0,6.15,12.85,0.0,0.0,0.0
2018,2,18,2,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,2,18,2,15,0.0,0.0,6.25,12.8,0.0,0.0,0.0
2018,2,18,2,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,2,18,2,45,0.0,0.0,6.3,12.75,0.0,0.0,0.0
2018,2,18,3,0,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,2,18,3,15,0.0,0.0,6.35,12.7,0.0,0.0,0.0
2018,2,18,3,30,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,3,45,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,0,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,15,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,30,0.0,0.0,6.4,12.7,0.0,0.0,0.0
2018,2,18,4,45,0.0,0.0,6.4,12.65,0.0,0.0,0.0
2018,2,18,5,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,2,18,5,15,0.0,0.0,6.35,12.6,0.0,0.0,0.0
2018,2,18,5,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,2,18,5,45,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,2,18,6,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,2,18,6,15,0.0,0.0,6.3,12.55,0.0,0.0,0.0
2018,2,18,6,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,2,18,6,45,1.5,3.5,6.35,12.65,3.5,0.0,0.0
2018,2,18,7,0,3.0,7.0,6.4,12.7,7.0,6.54,0.0
2018,2,18,7,15,124.5,25.0,6.6,12.75,38.5,66.18,7.51
2018,2,18,7,30,246.0,43.0,6.8,12.8,70.0,137.94,99.17
2018,2,18,7,45,338.0,54.0,7.05,12.85,111.0,199.27,156.0
2018,2,18,8,0,430.0,65.0,7.3,12.9,152.0,274.18,223.28
2018,2,18,8,15,405.5,81.0,7.5,12.9,180.5,303.62,252.7
2018,2,18,8,30,381.0,97.0,7.7,12.9,209.0,331.93,279.41
2018,2,18,8,45,315.5,119.5,7.85,12.95,222.5,326.68,276.22
2018,2,18,9,0,250.0,142.0,8.0,13.0,236.0,325.84,275.26
2018,2,18,9,15,353.0,147.5,8.05,12.95,297.5,416.28,352.63
2018,2,18,9,30,456.0,153.0,8.1,12.9,359.0,532.33,449.34
2018,2,18,9,45,445.0,160.5,8.1,12.9,375.5,553.25,465.67
2018,2,18,10,0,434.0,168.0,8.1,12.9,392.0,571.78,479.95
2018,2,18,10,15,342.5,201.0,8.15,12.9,385.0,527.66,441.63
2018,2,18,10,30,251.0,234.0,8.2,12.9,378.0,495.18,412.08
2018,2,18,10,45,410.5,209.0,8.25,12.9,456.0,642.75,534.22
2018,2,18,11,0,570.0,184.0,8.3,12.9,534.0,778.14,644.06
2018,2,18,11,15,730.5,143.5,8.4,12.95,606.0,911.65,746.67
2018,2,18,11,30,891.0,103.0,8.5,13.0,678.0,1029.67,835.41
2018,2,18,11,45,748.5,152.0,8.6,13.0,640.0,963.03,784.36
2018,2,18,12,0,606.0,201.0,8.7,13.0,602.0,879.08,720.24
2018,2,18,12,15,641.5,190.5,8.8,13.0,616.5,907.49,742.51
2018,2,18,12,30,677.0,180.0,8.9,13.0,631.0,932.63,762.01
2018,2,18,12,45,540.5,217.5,9.05,13.05,575.5,824.16,677.36
2018,2,18,13,0,404.0,255.0,9.2,13.1,520.0,723.4,595.34
2018,2,18,13,15,358.5,264.5,9.3,13.05,496.0,662.6,547.24
2018,2,18,13,30,313.0,274.0,9.4,13.0,472.0,622.93,514.98
2018,2,18,13,45,351.5,255.5,9.5,12.9,471.0,631.38,523.96
2018,2,18,14,0,390.0,237.0,9.6,12.8,470.0,636.72,530.38
2018,2,18,14,15,494.5,198.0,9.65,12.7,479.0,694.92,580.51
2018,2,18,14,30,599.0,159.0,9.7,12.6,488.0,732.68,614.2
2018,2,18,14,45,602.0,146.5,9.8,12.5,459.5,698.35,587.92
2018,2,18,15,0,605.0,134.0,9.9,12.4,431.0,661.54,559.41
2018,2,18,15,15,350.0,143.5,9.9,12.4,312.0,444.92,377.75
2018,2,18,15,30,95.0,153.0,9.9,12.4,193.0,228.39,191.35
2018,2,18,15,45,164.5,138.0,10.05,12.1,198.0,253.63,214.68
2018,2,18,16,0,234.0,123.0,10.2,11.8,203.0,283.3,240.67
2018,2,18,16,15,261.0,103.0,10.15,11.65,180.0,263.14,222.85
2018,2,18,16,30,288.0,83.0,10.1,11.5,157.0,250.57,210.25
2018,2,18,16,45,247.0,68.0,10.1,11.35,122.0,198.24,162.87
2018,2,18,17,0,206.0,53.0,10.1,11.2,87.0,150.56,119.17
2018,2,18,17,15,153.5,39.0,10.1,11.1,59.5,98.16,71.48
2018,2,18,17,30,101.0,25.0,10.1,11.0,32.0,57.68,20.81
2018,2,18,17,45,58.5,15.5,10.1,10.9,18.5,24.65,0.0
2018,2,18,18,0,16.0,6.0,10.1,10.8,5.0,0.0,0.0
2018,2,18,18,15,8.0,3.0,10.15,10.75,2.5,0.0,0.0
2018,2,18,18,30,0.0,0.0,10.2,10.7,0.0,0.0,0.0
2018,2,18,18,45,0.0,0.0,10.2,10.65,0.0,0.0,0.0
2018,2,18,19,0,0.0,0.0,10.2,10.6,0.0,0.0,0.0
2018,2,18,19,15,0.0,0.0,10.15,10.55,0.0,0.0,0.0
2018,2,18,19,30,0.0,0.0,10.1,10.5,0.0,0.0,0.0
2018,2,18,19,45,0.0,0.0,10.1,10.45,0.0,0.0,0.0
2018,2,18,20,0,0.0,0.0,10.1,10.4,0.0,0.0,0.0
2018,2,18,20,15,0.0,0.0,10.1,10.35,0.0,0.0,0.0
2018,2,18,20,30,0.0,0.0,10.1,10.3,0.0,0.0,0.0
2018,2,18,20,45,0.0,0.0,10.1,10.25,0.0,0.0,0.0
2018,2,18,21,0,0.0,0.0,10.1,10.2,0.0,0.0,0.0
2018,2,18,21,15,0.0,0.0,10.05,10.1,0.0,0.0,0.0
2018,2,18,21,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2018,2,18,21,45,0.0,0.0,10.0,9.95,0.0,0.0,0.0
2018,2,18,22,0,0.0,0.0,10.0,9.9,0.0,0.0,0.0
2018,2,18,22,15,0.0,0.0,9.95,9.85,0.0,0.0,0.0
2018,2,18,22,30,0.0,0.0,9.9,9.8,0.0,0.0,0.0
2018,2,18,22,45,0.0,0.0,9.85,9.75,0.0,0.0,0.0
2018,2,18,23,0,0.0,0.0,9.8,9.7,0.0,0.0,0.0
2018,2,18,23,15,0.0,0.0,9.7,9.65,0.0,0.0,0.0
2018,2,18,23,30,0.0,0.0,9.6,9.6,0.0,0.0,0.0
2018,2,18,23,45,0.0,0.0,9.55,9.55,0.0,0.0,0.0
2018,2,19,0,0,0.0,0.0,9.5,9.5,0.0,0.0,0.0
2018,2,19,0,15,0.0,0.0,9.4,9.5,0.0,0.0,0.0
2018,2,19,0,30,0.0,0.0,9.3,9.5,0.0,0.0,0.0
2018,2,19,0,45,0.0,0.0,9.25,9.5,0.0,0.0,0.0
2018,2,19,1,0,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,19,1,15,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,19,1,30,0.0,0.0,9.2,9.5,0.0,0.0,0.0
2018,2,19,1,45,0.0,0.0,9.25,9.5,0.0,0.0,0.0
2018,2,19,2,0,0.0,0.0,9.3,9.5,0.0,0.0,0.0
2018,2,19,2,15,0.0,0.0,9.35,9.55,0.0,0.0,0.0
2018,2,19,2,30,0.0,0.0,9.4,9.6,0.0,0.0,0.0
2018,2,19,2,45,0.0,0.0,9.45,9.6,0.0,0.0,0.0
2018,2,19,3,0,0.0,0.0,9.5,9.6,0.0,0.0,0.0
2018,2,19,3,15,0.0,0.0,9.65,9.55,0.0,0.0,0.0
2018,2,19,3,30,0.0,0.0,9.8,9.5,0.0,0.0,0.0
2018,2,19,3,45,0.0,0.0,9.9,9.5,0.0,0.0,0.0
2018,2,19,4,0,0.0,0.0,10.0,9.5,0.0,0.0,0.0
2018,2,19,4,15,0.0,0.0,10.1,9.45,0.0,0.0,0.0
2018,2,19,4,30,0.0,0.0,10.2,9.4,0.0,0.0,0.0
2018,2,19,4,45,0.0,0.0,10.25,9.35,0.0,0.0,0.0
2018,2,19,5,0,0.0,0.0,10.3,9.3,0.0,0.0,0.0
2018,2,19,5,15,0.0,0.0,10.3,9.25,0.0,0.0,0.0
2018,2,19,5,30,0.0,0.0,10.3,9.2,0.0,0.0,0.0
2018,2,19,5,45,0.0,0.0,10.3,9.2,0.0,0.0,0.0
2018,2,19,6,0,0.0,0.0,10.3,9.2,0.0,0.0,0.0
2018,2,19,6,15,0.0,0.0,10.3,9.15,0.0,0.0,0.0
2018,2,19,6,30,0.0,0.0,10.3,9.1,0.0,0.0,0.0
2018,2,19,6,45,0.0,3.5,10.25,9.1,3.5,0.0,0.0
2018,2,19,7,0,0.0,7.0,10.2,9.1,7.0,5.97,0.0
2018,2,19,7,15,99.5,28.0,10.15,9.1,39.0,60.02,15.35
2018,2,19,7,30,199.0,49.0,10.1,9.1,71.0,129.34,95.64
2018,2,19,7,45,217.5,61.5,10.05,9.1,97.0,155.21,123.38
2018,2,19,8,0,236.0,74.0,10.0,9.1,123.0,188.88,155.9
2018,2,19,8,15,275.5,90.0,9.9,9.15,161.5,239.3,202.08
2018,2,19,8,30,315.0,106.0,9.8,9.2,200.0,305.35,260.91
2018,2,19,8,45,391.0,113.5,9.7,9.2,249.5,377.75,324.86
2018,2,19,9,0,467.0,121.0,9.6,9.2,299.0,457.26,393.97
2018,2,19,9,15,457.5,137.5,9.45,9.3,329.0,493.31,424.11
2018,2,19,9,30,448.0,154.0,9.3,9.4,359.0,527.18,451.7
2018,2,19,9,45,410.5,177.5,9.15,9.5,377.5,544.3,464.16
2018,2,19,10,0,373.0,201.0,9.0,9.6,396.0,539.81,458.85
2018,2,19,10,15,414.5,205.0,8.9,9.7,434.0,612.71,518.15
2018,2,19,10,30,456.0,209.0,8.8,9.8,472.0,669.83,564.08
2018,2,19,10,45,563.0,185.5,8.7,9.9,524.5,757.73,636.1
2018,2,19,11,0,670.0,162.0,8.6,10.0,577.0,858.21,714.51
2018,2,19,11,15,735.5,145.5,8.6,10.0,613.0,918.83,760.67
2018,2,19,11,30,801.0,129.0,8.6,10.0,649.0,970.61,799.78
2018,2,19,11,45,750.5,149.0,8.55,10.05,642.5,961.52,791.71
2018,2,19,12,0,700.0,169.0,8.5,10.1,636.0,940.21,774.64
2018,2,19,12,15,697.0,172.0,8.55,10.1,638.0,943.94,777.57
2018,2,19,12,30,694.0,175.0,8.6,10.1,640.0,944.4,778.08
2018,2,19,12,45,793.5,140.5,8.65,10.15,668.0,1002.67,823.03
2018,2,19,13,0,893.0,106.0,8.7,10.2,696.0,1048.49,858.13
2018,2,19,13,15,802.5,131.5,8.75,10.2,653.5,976.42,803.65
2018,2,19,13,30,712.0,157.0,8.8,10.2,611.0,910.87,754.05
2018,2,19,13,45,649.0,169.0,8.9,10.25,572.5,847.8,705.89
2018,2,19,14,0,586.0,181.0,9.0,10.3,534.0,776.06,650.27
2018,2,19,14,15,609.0,166.0,9.0,10.3,517.5,770.29,646.89
2018,2,19,14,30,632.0,151.0,9.0,10.3,501.0,752.79,634.05
2018,2,19,14,45,570.5,154.5,9.0,10.3,455.5,672.44,569.72
2018,2,19,15,0,509.0,158.0,9.0,10.3,410.0,603.56,513.11
2018,2,19,15,15,495.5,145.5,9.0,10.3,374.0,556.17,474.59
2018,2,19,15,30,482.0,133.0,9.0,10.3,338.0,508.47,435.11
2018,2,19,15,45,542.0,108.5,8.85,10.3,315.0,502.13,430.19
2018,2,19,16,0,602.0,84.0,8.7,10.3,292.0,482.28,412.95
2018,2,19,16,15,608.0,74.0,8.5,10.2,257.5,440.14,375.08
2018,2,19,16,30,614.0,64.0,8.3,10.1,223.0,396.05,333.94
2018,2,19,16,45,552.0,56.0,8.1,10.05,176.5,322.43,266.47
2018,2,19,17,0,490.0,48.0,7.9,10.0,130.0,255.13,203.41
2018,2,19,17,15,374.0,39.0,7.85,9.95,89.0,176.35,131.13
2018,2,19,17,30,258.0,30.0,7.8,9.9,48.0,107.19,49.23
2018,2,19,17,45,147.0,18.0,7.7,9.85,26.5,43.87,0.0
2018,2,19,18,0,36.0,6.0,7.6,9.8,5.0,0.0,0.0
2018,2,19,18,15,18.0,3.0,7.55,9.75,2.5,0.0,0.0
2018,2,19,18,30,0.0,0.0,7.5,9.7,0.0,0.0,0.0
2018,2,19,18,45,0.0,0.0,7.45,9.7,0.0,0.0,0.0
2018,2,19,19,0,0.0,0.0,7.4,9.7,0.0,0.0,0.0
2018,2,19,19,15,0.0,0.0,7.3,9.65,0.0,0.0,0.0
2018,2,19,19,30,0.0,0.0,7.2,9.6,0.0,0.0,0.0
2018,2,19,19,45,0.0,0.0,7.1,9.55,0.0,0.0,0.0
2018,2,19,20,0,0.0,0.0,7.0,9.5,0.0,0.0,0.0
2018,2,19,20,15,0.0,0.0,6.8,9.45,0.0,0.0,0.0
2018,2,19,20,30,0.0,0.0,6.6,9.4,0.0,0.0,0.0
2018,2,19,20,45,0.0,0.0,6.45,9.35,0.0,0.0,0.0
2018,2,19,21,0,0.0,0.0,6.3,9.3,0.0,0.0,0.0
2018,2,19,21,15,0.0,0.0,6.1,9.25,0.0,0.0,0.0
2018,2,19,21,30,0.0,0.0,5.9,9.2,0.0,0.0,0.0
2018,2,19,21,45,0.0,0.0,5.75,9.2,0.0,0.0,0.0
2018,2,19,22,0,0.0,0.0,5.6,9.2,0.0,0.0,0.0
2018,2,19,22,15,0.0,0.0,5.45,9.2,0.0,0.0,0.0
2018,2,19,22,30,0.0,0.0,5.3,9.2,0.0,0.0,0.0
2018,2,19,22,45,0.0,0.0,5.2,9.15,0.0,0.0,0.0
2018,2,19,23,0,0.0,0.0,5.1,9.1,0.0,0.0,0.0
2018,2,19,23,15,0.0,0.0,5.05,9.1,0.0,0.0,0.0
2018,2,19,23,30,0.0,0.0,5.0,9.1,0.0,0.0,0.0
2018,2,19,23,45,0.0,0.0,4.95,9.1,0.0,0.0,0.0
2018,2,20,0,0,0.0,0.0,4.9,9.1,0.0,0.0,0.0
2018,2,20,0,15,0.0,0.0,4.8,9.15,0.0,0.0,0.0
2018,2,20,0,30,0.0,0.0,4.7,9.2,0.0,0.0,0.0
2018,2,20,0,45,0.0,0.0,4.65,9.2,0.0,0.0,0.0
2018,2,20,1,0,0.0,0.0,4.6,9.2,0.0,0.0,0.0
2018,2,20,1,15,0.0,0.0,4.5,9.2,0.0,0.0,0.0
2018,2,20,1,30,0.0,0.0,4.4,9.2,0.0,0.0,0.0
2018,2,20,1,45,0.0,0.0,4.3,9.2,0.0,0.0,0.0
2018,2,20,2,0,0.0,0.0,4.2,9.2,0.0,0.0,0.0
2018,2,20,2,15,0.0,0.0,4.1,9.2,0.0,0.0,0.0
2018,2,20,2,30,0.0,0.0,4.0,9.2,0.0,0.0,0.0
2018,2,20,2,45,0.0,0.0,3.95,9.2,0.0,0.0,0.0
2018,2,20,3,0,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,2,20,3,15,0.0,0.0,3.8,9.2,0.0,0.0,0.0
2018,2,20,3,30,0.0,0.0,3.7,9.2,0.0,0.0,0.0
2018,2,20,3,45,0.0,0.0,3.65,9.2,0.0,0.0,0.0
2018,2,20,4,0,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,2,20,4,15,0.0,0.0,3.55,9.2,0.0,0.0,0.0
2018,2,20,4,30,0.0,0.0,3.5,9.2,0.0,0.0,0.0
2018,2,20,4,45,0.0,0.0,3.5,9.15,0.0,0.0,0.0
2018,2,20,5,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,5,15,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,5,30,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,5,45,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,6,0,0.0,0.0,3.5,9.1,0.0,0.0,0.0
2018,2,20,6,15,0.0,0.0,3.45,9.15,0.0,0.0,0.0
2018,2,20,6,30,0.0,0.0,3.4,9.2,0.0,0.0,0.0
2018,2,20,6,45,67.5,8.0,3.35,9.25,9.5,0.0,0.0
2018,2,20,7,0,135.0,16.0,3.3,9.3,19.0,38.81,0.0
2018,2,20,7,15,236.0,27.0,3.25,9.5,48.0,96.45,36.84
2018,2,20,7,30,337.0,38.0,3.2,9.7,77.0,160.55,117.81
2018,2,20,7,45,444.5,46.5,3.2,9.85,124.5,232.57,183.4
2018,2,20,8,0,552.0,55.0,3.2,10.0,172.0,316.9,258.48
2018,2,20,8,15,641.5,57.0,3.15,10.1,226.0,396.93,329.24
2018,2,20,8,30,731.0,59.0,3.1,10.2,280.0,483.58,403.57
2018,2,20,8,45,767.0,62.5,3.05,10.25,328.0,550.16,459.48
2018,2,20,9,0,803.0,66.0,3.0,10.3,376.0,618.53,514.87
2018,2,20,9,15,826.5,69.0,3.05,10.4,420.0,678.92,561.95
2018,2,20,9,30,850.0,72.0,3.1,10.5,464.0,739.1,606.17
2018,2,20,9,45,864.5,75.0,3.1,10.55,502.5,784.22,638.1
2018,2,20,10,0,879.0,78.0,3.1,10.6,541.0,834.34,673.35
2018,2,20,10,15,891.5,80.0,3.2,10.7,574.0,879.57,705.03
2018,2,20,10,30,904.0,82.0,3.3,10.8,607.0,922.43,734.78
2018,2,20,10,45,912.0,83.5,3.4,10.85,633.0,957.89,759.2
2018,2,20,11,0,920.0,85.0,3.5,10.9,659.0,990.25,781.44
2018,2,20,11,15,925.5,86.0,3.6,10.9,677.5,1016.27,799.38
2018,2,20,11,30,931.0,87.0,3.7,10.9,696.0,1038.73,814.97
2018,2,20,11,45,934.0,87.5,3.75,10.95,706.5,1054.38,825.4
2018,2,20,12,0,937.0,88.0,3.8,11.0,717.0,1066.17,833.35
2018,2,20,12,15,937.5,88.0,3.95,11.0,719.0,1070.89,837.5
2018,2,20,12,30,938.0,88.0,4.1,11.0,721.0,1071.63,839.09
2018,2,20,12,45,935.5,87.5,4.2,11.0,714.5,1064.72,835.14
2018,2,20,13,0,933.0,87.0,4.3,11.0,708.0,1053.89,828.98
2018,2,20,13,15,929.0,86.0,4.5,11.0,693.5,1037.08,819.84
2018,2,20,13,30,925.0,85.0,4.7,11.0,679.0,1016.54,807.96
2018,2,20,13,45,918.5,84.0,4.85,11.0,657.5,989.98,791.16
2018,2,20,14,0,912.0,83.0,5.0,11.0,636.0,960.05,771.78
2018,2,20,14,15,903.0,81.5,5.1,10.95,607.5,924.05,747.5
2018,2,20,14,30,894.0,80.0,5.2,10.9,579.0,885.19,720.85
2018,2,20,14,45,868.5,80.5,5.35,10.85,540.5,840.49,689.72
2018,2,20,15,0,843.0,81.0,5.5,10.8,502.0,785.81,650.37
2018,2,20,15,15,698.5,102.0,5.5,10.8,431.5,667.89,559.64
2018,2,20,15,30,554.0,123.0,5.5,10.8,361.0,554.24,467.19
2018,2,20,15,45,430.0,126.5,5.7,10.65,299.0,441.4,374.18
2018,2,20,16,0,306.0,130.0,5.9,10.5,237.0,333.74,283.19
2018,2,20,16,15,252.0,115.0,5.85,10.35,194.5,270.77,228.88
2018,2,20,16,30,198.0,100.0,5.8,10.2,152.0,213.45,178.57
2018,2,20,16,45,159.5,81.5,5.75,10.1,118.0,164.85,135.27
2018,2,20,17,0,121.0,63.0,5.7,10.0,84.0,113.85,89.82
2018,2,20,17,15,96.0,45.0,5.65,9.95,58.0,86.16,63.75
2018,2,20,17,30,71.0,27.0,5.6,9.9,32.0,52.36,25.21
2018,2,20,17,45,55.5,16.5,5.55,9.85,18.5,24.77,0.0
2018,2,20,18,0,40.0,6.0,5.5,9.8,5.0,0.0,0.0
2018,2,20,18,15,20.0,3.0,5.4,9.8,2.5,0.0,0.0
2018,2,20,18,30,0.0,0.0,5.3,9.8,0.0,0.0,0.0
2018,2,20,18,45,0.0,0.0,5.25,9.8,0.0,0.0,0.0
2018,2,20,19,0,0.0,0.0,5.2,9.8,0.0,0.0,0.0
2018,2,20,19,15,0.0,0.0,5.05,9.75,0.0,0.0,0.0
2018,2,20,19,30,0.0,0.0,4.9,9.7,0.0,0.0,0.0
2018,2,20,19,45,0.0,0.0,4.75,9.7,0.0,0.0,0.0
2018,2,20,20,0,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,2,20,20,15,0.0,0.0,4.45,9.65,0.0,0.0,0.0
2018,2,20,20,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,2,20,20,45,0.0,0.0,4.2,9.55,0.0,0.0,0.0
2018,2,20,21,0,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,2,20,21,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,2,20,21,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,2,20,21,45,0.0,0.0,3.55,9.55,0.0,0.0,0.0
2018,2,20,22,0,0.0,0.0,3.4,9.6,0.0,0.0,0.0
2018,2,20,22,15,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,2,20,22,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,2,20,22,45,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,2,20,23,0,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,2,20,23,15,0.0,0.0,2.45,9.7,0.0,0.0,0.0
2018,2,20,23,30,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,2,20,23,45,0.0,0.0,2.15,9.75,0.0,0.0,0.0
2018,2,21,0,0,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,2,21,0,15,0.0,0.0,1.95,9.8,0.0,0.0,0.0
2018,2,21,0,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,2,21,0,45,0.0,0.0,1.85,9.8,0.0,0.0,0.0
2018,2,21,1,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,2,21,1,15,0.0,0.0,1.8,9.75,0.0,0.0,0.0
2018,2,21,1,30,0.0,0.0,1.8,9.7,0.0,0.0,0.0
2018,2,21,1,45,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,2,21,2,0,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,2,21,2,15,0.0,0.0,1.7,9.55,0.0,0.0,0.0
2018,2,21,2,30,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,2,21,2,45,0.0,0.0,1.55,9.4,0.0,0.0,0.0
2018,2,21,3,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,2,21,3,15,0.0,0.0,1.3,9.25,0.0,0.0,0.0
2018,2,21,3,30,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,2,21,3,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,2,21,4,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,2,21,4,15,0.0,0.0,0.85,9.05,0.0,0.0,0.0
2018,2,21,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,2,21,4,45,0.0,0.0,1.0,8.95,0.0,0.0,0.0
2018,2,21,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,2,21,5,15,0.0,0.0,1.25,8.9,0.0,0.0,0.0
2018,2,21,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,2,21,5,45,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,2,21,6,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,2,21,6,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,2,21,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2018,2,21,6,45,13.0,6.0,2.05,9.1,6.5,0.0,0.0
2018,2,21,7,0,26.0,12.0,2.1,9.2,13.0,15.07,0.0
2018,2,21,7,15,114.5,29.0,2.15,9.3,41.5,64.96,29.17
2018,2,21,7,30,203.0,46.0,2.2,9.4,70.0,126.25,93.83
2018,2,21,7,45,357.0,53.5,2.25,9.55,120.5,204.32,161.61
2018,2,21,8,0,511.0,61.0,2.3,9.7,171.0,305.15,248.9
2018,2,21,8,15,516.5,72.5,2.3,9.8,207.5,352.21,292.14
2018,2,21,8,30,522.0,84.0,2.3,9.9,244.0,398.97,333.44
2018,2,21,8,45,617.0,83.0,2.3,10.0,302.0,485.71,405.8
