Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,2,16,45,489.5,127.5,2.8,14.45,335.0,265.86,202.72
2018,5,2,17,0,549.0,99.0,2.8,14.3,309.0,226.62,164.85
2018,5,2,17,15,475.5,93.0,2.8,14.15,255.0,167.91,116.0
2018,5,2,17,30,402.0,87.0,2.8,14.0,201.0,120.76,79.43
2018,5,2,17,45,319.5,74.5,2.75,13.8,153.5,76.76,49.82
2018,5,2,18,0,237.0,62.0,2.7,13.6,106.0,46.4,35.45
2018,5,2,18,15,164.0,46.0,2.55,13.5,72.0,35.55,25.2
2018,5,2,18,30,91.0,30.0,2.4,13.4,38.0,23.41,12.04
2018,5,2,18,45,49.0,17.0,2.25,13.25,21.0,14.51,0.0
2018,5,2,19,0,7.0,4.0,2.1,13.1,4.0,0.0,0.0
2018,5,2,19,15,3.5,2.0,1.95,13.05,2.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.8,12.65,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.25,12.6,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.25,12.55,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.2,12.45,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.15,12.35,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,3,5,15,0.0,2.0,2.95,12.2,2.0,1.71,0.0
2018,5,3,5,30,0.0,4.0,2.9,12.2,4.0,3.28,0.0
2018,5,3,5,45,0.0,8.0,2.85,12.2,8.0,6.56,0.0
2018,5,3,6,0,0.0,12.0,2.8,12.2,12.0,9.86,3.01
2018,5,3,6,15,0.0,17.5,2.75,12.2,17.5,14.39,7.24
2018,5,3,6,30,0.0,23.0,2.7,12.2,23.0,18.94,10.74
2018,5,3,6,45,0.0,28.5,2.65,12.25,28.5,23.5,14.74
2018,5,3,7,0,0.0,34.0,2.6,12.3,34.0,28.06,18.68
2018,5,3,7,15,0.0,36.0,2.65,12.3,36.0,29.73,20.07
2018,5,3,7,30,0.0,38.0,2.7,12.3,38.0,31.41,21.44
2018,5,3,7,45,0.0,46.5,2.75,12.35,46.5,38.49,27.41
2018,5,3,8,0,0.0,55.0,2.8,12.4,55.0,45.58,33.34
2018,5,3,8,15,0.0,61.0,2.85,12.55,61.0,50.61,37.45
2018,5,3,8,30,0.0,67.0,2.9,12.7,67.0,55.65,41.55
2018,5,3,8,45,0.0,83.5,2.95,12.8,83.5,69.48,53.0
2018,5,3,9,0,0.0,100.0,3.0,12.9,100.0,83.37,64.39
2018,5,3,9,15,1.5,134.0,3.15,13.0,135.0,113.18,88.9
2018,5,3,9,30,3.0,168.0,3.3,13.1,170.0,143.41,113.48
2018,5,3,9,45,7.0,203.5,3.4,13.2,209.0,177.24,140.79
2018,5,3,10,0,11.0,239.0,3.5,13.3,248.0,211.67,168.31
2018,5,3,10,15,16.0,273.5,3.55,13.4,287.0,246.6,195.97
2018,5,3,10,30,21.0,308.0,3.6,13.5,326.0,282.06,223.79
2018,5,3,10,45,20.5,301.5,3.7,13.6,319.5,276.64,219.19
2018,5,3,11,0,20.0,295.0,3.8,13.7,313.0,271.08,214.62
2018,5,3,11,15,25.5,307.0,3.85,13.75,330.5,299.71,237.19
2018,5,3,11,30,31.0,319.0,3.9,13.8,348.0,316.71,250.48
2018,5,3,11,45,44.5,369.5,3.95,13.9,411.0,377.42,297.74
2018,5,3,12,0,58.0,420.0,4.0,14.0,474.0,438.52,344.53
2018,5,3,12,15,84.5,426.0,4.1,14.1,504.5,469.14,368.5
2018,5,3,12,30,111.0,432.0,4.2,14.2,535.0,514.3,403.43
2018,5,3,12,45,283.0,391.5,4.3,14.25,650.5,647.5,508.47
2018,5,3,13,0,455.0,351.0,4.4,14.3,766.0,774.81,605.9
2018,5,3,13,15,624.5,265.0,4.5,14.4,823.0,840.12,657.69
2018,5,3,13,30,794.0,179.0,4.6,14.5,880.0,886.79,694.36
2018,5,3,13,45,791.0,174.0,4.7,14.55,856.0,859.14,675.38
2018,5,3,14,0,788.0,169.0,4.8,14.6,832.0,828.52,654.59
2018,5,3,14,15,842.0,135.5,4.85,14.65,820.0,813.09,644.56
2018,5,3,14,30,896.0,102.0,4.9,14.7,808.0,784.36,624.63
2018,5,3,14,45,885.5,100.5,4.95,14.7,770.0,740.22,593.09
2018,5,3,15,0,875.0,99.0,5.0,14.7,732.0,693.99,557.79
2018,5,3,15,15,787.5,121.5,5.0,14.7,665.5,623.84,502.24
2018,5,3,15,30,700.0,144.0,5.0,14.7,599.0,555.06,447.04
2018,5,3,15,45,674.5,138.5,4.95,14.7,550.0,498.4,400.89
2018,5,3,16,0,649.0,133.0,4.9,14.7,501.0,442.68,354.38
2018,5,3,16,15,652.5,118.0,4.95,14.6,459.0,391.84,310.73
2018,5,3,16,30,656.0,103.0,5.0,14.5,417.0,339.4,264.3
2018,5,3,16,45,666.0,92.0,5.05,14.45,379.0,291.14,219.71
2018,5,3,17,0,676.0,81.0,5.1,14.4,341.0,240.79,172.6
2018,5,3,17,15,617.5,76.5,5.2,14.25,286.5,181.61,121.66
2018,5,3,17,30,559.0,72.0,5.3,14.1,232.0,129.01,79.68
2018,5,3,17,45,470.0,63.5,5.4,13.95,179.0,78.18,46.56
2018,5,3,18,0,381.0,55.0,5.5,13.8,126.0,43.85,33.18
2018,5,3,18,15,260.5,42.0,5.55,13.65,83.5,32.23,22.34
2018,5,3,18,30,140.0,29.0,5.6,13.5,41.0,22.34,11.58
2018,5,3,18,45,78.0,17.0,5.65,13.3,23.0,14.51,0.0
2018,5,3,19,0,16.0,5.0,5.7,13.1,5.0,4.27,0.0
2018,5,3,19,15,8.0,2.5,5.7,13.0,2.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,5.6,12.65,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,5.5,12.6,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,5.45,12.55,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,5.1,12.35,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,5.0,12.3,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,4.9,12.25,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,4.75,12.15,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,4.4,12.05,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.7,11.85,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,5,4,5,15,2.0,6.5,2.85,12.0,6.5,5.55,0.0
2018,5,4,5,30,4.0,13.0,3.1,12.1,13.0,10.95,0.0
2018,5,4,5,45,9.5,27.0,3.3,12.25,28.0,22.12,12.34
2018,5,4,6,0,15.0,41.0,3.5,12.4,43.0,33.19,23.47
2018,5,4,6,15,13.0,55.0,3.7,12.6,57.5,44.56,34.1
2018,5,4,6,30,11.0,69.0,3.9,12.8,72.0,56.82,42.84
2018,5,4,6,45,5.5,71.5,4.15,12.95,73.0,59.54,45.41
2018,5,4,7,0,0.0,74.0,4.4,13.1,74.0,61.21,47.04
2018,5,4,7,15,10.0,105.5,4.15,13.3,110.0,89.49,70.61
2018,5,4,7,30,20.0,137.0,3.9,13.5,146.0,119.31,95.27
2018,5,4,7,45,37.5,175.5,3.65,13.7,194.5,161.72,130.04
2018,5,4,8,0,55.0,214.0,3.4,13.9,243.0,205.18,165.27
2018,5,4,8,15,57.5,233.0,3.0,14.1,266.0,227.14,182.63
2018,5,4,8,30,60.0,252.0,2.6,14.3,289.0,249.39,199.93
2018,5,4,8,45,50.0,267.0,2.2,14.55,299.5,261.01,208.25
2018,5,4,9,0,40.0,282.0,1.8,14.8,310.0,271.58,215.45
2018,5,4,9,15,52.5,304.0,1.65,15.05,343.0,302.76,239.21
2018,5,4,9,30,65.0,326.0,1.5,15.3,376.0,335.05,263.36
2018,5,4,9,45,96.0,359.0,1.4,15.55,436.0,392.49,306.6
2018,5,4,10,0,127.0,392.0,1.3,15.8,496.0,463.71,358.77
2018,5,4,10,15,145.5,409.5,1.55,15.95,532.5,501.22,386.66
2018,5,4,10,30,164.0,427.0,1.8,16.1,569.0,539.29,415.03
2018,5,4,10,45,158.0,436.0,2.05,16.25,575.5,548.13,421.47
2018,5,4,11,0,152.0,445.0,2.3,16.4,582.0,555.93,427.3
2018,5,4,11,15,208.5,440.0,2.65,16.4,631.0,606.54,466.75
2018,5,4,11,30,265.0,435.0,3.0,16.4,680.0,671.62,515.92
2018,5,4,11,45,348.5,411.0,3.3,16.4,735.5,729.65,560.57
2018,5,4,12,0,432.0,387.0,3.6,16.4,791.0,799.34,612.96
2018,5,4,12,15,449.0,380.5,3.65,16.4,799.5,809.2,620.14
2018,5,4,12,30,466.0,374.0,3.7,16.4,808.0,816.57,626.03
2018,5,4,12,45,552.5,325.0,3.8,16.4,834.0,846.28,650.16
2018,5,4,13,0,639.0,276.0,3.9,16.4,860.0,873.13,671.97
2018,5,4,13,15,725.5,222.5,3.95,16.35,873.5,889.25,686.21
2018,5,4,13,30,812.0,169.0,4.0,16.3,887.0,891.09,688.51
2018,5,4,13,45,753.5,193.5,4.1,16.3,845.5,849.51,660.18
2018,5,4,14,0,695.0,218.0,4.2,16.3,804.0,801.52,625.43
2018,5,4,14,15,715.5,198.5,4.35,16.2,782.0,775.15,608.42
2018,5,4,14,30,736.0,179.0,4.5,16.1,760.0,744.63,587.89
2018,5,4,14,45,746.5,163.0,4.65,16.05,728.0,706.11,560.53
2018,5,4,15,0,757.0,147.0,4.8,16.0,696.0,662.52,528.61
2018,5,4,15,15,694.0,157.5,4.8,16.0,637.5,598.28,478.39
2018,5,4,15,30,631.0,168.0,4.8,16.0,579.0,535.48,428.54
2018,5,4,15,45,643.0,148.5,5.05,15.8,540.5,489.34,392.1
2018,5,4,16,0,655.0,129.0,5.3,15.6,502.0,440.39,351.82
2018,5,4,16,15,646.5,117.0,5.4,15.4,457.0,386.99,306.31
2018,5,4,16,30,638.0,105.0,5.5,15.2,412.0,333.34,259.24
2018,5,4,16,45,538.5,111.0,5.55,15.05,349.5,267.98,203.77
2018,5,4,17,0,439.0,117.0,5.6,14.9,287.0,209.71,155.1
2018,5,4,17,15,366.5,108.0,5.6,14.7,235.5,158.49,112.93
2018,5,4,17,30,294.0,99.0,5.6,14.5,184.0,115.2,79.59
2018,5,4,17,45,247.0,82.5,5.55,14.3,144.0,77.96,53.31
2018,5,4,18,0,200.0,66.0,5.5,14.1,104.0,50.12,38.7
2018,5,4,18,15,151.0,49.5,5.4,13.95,73.0,37.99,27.34
2018,5,4,18,30,102.0,33.0,5.3,13.8,42.0,25.63,14.46
2018,5,4,18,45,57.0,19.5,5.2,13.65,24.0,16.64,0.0
2018,5,4,19,0,12.0,6.0,5.1,13.5,6.0,5.12,0.0
2018,5,4,19,15,6.0,3.0,5.0,13.5,3.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.95,13.4,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,3.35,13.35,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.35,13.25,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,4.05,12.85,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,4.4,12.75,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,4.9,12.55,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,5,5,5,15,0.0,3.0,4.7,12.7,3.0,2.56,0.0
2018,5,5,5,30,0.0,6.0,4.6,12.8,6.0,4.92,0.0
2018,5,5,5,45,0.0,12.0,4.55,12.85,12.0,9.86,2.45
2018,5,5,6,0,0.0,18.0,4.5,12.9,18.0,14.81,7.36
2018,5,5,6,15,0.0,25.5,4.45,12.95,25.5,21.01,13.12
2018,5,5,6,30,0.0,33.0,4.4,13.0,33.0,27.23,17.82
2018,5,5,6,45,0.0,51.0,4.3,13.05,51.0,42.19,30.77
2018,5,5,7,0,0.0,69.0,4.2,13.1,69.0,57.19,43.6
2018,5,5,7,15,0.0,67.5,4.2,13.15,67.5,55.95,42.43
2018,5,5,7,30,0.0,66.0,4.2,13.2,66.0,54.71,41.22
2018,5,5,7,45,9.5,114.0,4.25,13.25,119.0,98.1,77.61
2018,5,5,8,0,19.0,162.0,4.3,13.3,172.0,142.8,114.65
2018,5,5,8,15,28.5,202.5,4.2,13.4,219.5,186.7,150.52
2018,5,5,8,30,38.0,243.0,4.1,13.5,267.0,229.46,184.96
2018,5,5,8,45,41.0,264.5,4.05,13.6,292.0,253.21,203.64
2018,5,5,9,0,44.0,286.0,4.0,13.7,317.0,277.34,222.47
2018,5,5,9,15,54.0,311.5,3.8,13.9,351.5,310.15,247.98
2018,5,5,9,30,64.0,337.0,3.6,14.1,386.0,343.91,273.89
2018,5,5,9,45,69.0,355.5,3.4,14.25,410.5,368.27,292.13
2018,5,5,10,0,74.0,374.0,3.2,14.4,435.0,392.87,310.36
2018,5,5,10,15,57.5,363.5,3.15,14.6,412.0,372.9,293.88
2018,5,5,10,30,41.0,353.0,3.1,14.8,389.0,351.59,276.5
2018,5,5,10,45,52.0,373.0,3.05,14.95,419.5,381.7,299.55
2018,5,5,11,0,63.0,393.0,3.0,15.1,450.0,412.16,322.48
2018,5,5,11,15,100.0,426.0,3.25,15.15,518.0,478.88,373.9
2018,5,5,11,30,137.0,459.0,3.5,15.2,586.0,560.94,435.79
2018,5,5,11,45,132.5,461.0,3.75,15.25,584.5,560.42,435.21
2018,5,5,12,0,128.0,463.0,4.0,15.3,583.0,558.95,434.35
2018,5,5,12,15,115.0,459.5,4.4,15.2,567.0,543.37,423.55
2018,5,5,12,30,102.0,456.0,4.8,15.1,551.0,512.23,401.12
2018,5,5,12,45,138.0,451.5,5.15,15.0,578.5,554.33,435.15
2018,5,5,13,0,174.0,447.0,5.5,14.9,606.0,580.01,456.65
2018,5,5,13,15,164.5,435.0,5.75,14.75,583.0,555.97,439.19
2018,5,5,13,30,155.0,423.0,6.0,14.6,560.0,531.47,421.35
2018,5,5,13,45,109.5,369.0,6.2,14.45,464.5,436.98,348.34
2018,5,5,14,0,64.0,315.0,6.4,14.3,369.0,332.93,266.35
2018,5,5,14,15,35.0,254.0,6.5,14.2,283.5,251.67,201.33
2018,5,5,14,30,6.0,193.0,6.6,14.1,198.0,167.25,132.59
2018,5,5,14,45,10.5,213.5,6.7,13.95,221.5,187.63,149.72
2018,5,5,15,0,15.0,234.0,6.8,13.8,245.0,207.57,166.43
2018,5,5,15,15,26.5,245.5,6.8,13.8,263.5,229.86,185.13
2018,5,5,15,30,38.0,257.0,6.8,13.8,282.0,244.28,197.34
2018,5,5,15,45,67.0,249.0,6.6,13.65,289.0,249.34,202.06
2018,5,5,16,0,96.0,241.0,6.4,13.5,296.0,251.11,203.7
2018,5,5,16,15,147.0,218.5,6.25,13.5,294.0,250.82,202.91
2018,5,5,16,30,198.0,196.0,6.1,13.5,292.0,239.4,191.93
2018,5,5,16,45,190.0,169.0,5.95,13.45,252.5,200.52,158.64
2018,5,5,17,0,182.0,142.0,5.8,13.4,213.0,162.78,126.1
2018,5,5,17,15,174.5,116.5,5.8,13.3,176.5,128.38,96.47
2018,5,5,17,30,167.0,91.0,5.8,13.2,140.0,93.56,67.25
2018,5,5,17,45,94.5,72.5,5.8,13.15,99.0,62.89,45.45
2018,5,5,18,0,22.0,54.0,5.8,13.1,58.0,43.38,32.92
2018,5,5,18,15,14.0,38.0,5.75,13.0,40.5,30.99,21.41
2018,5,5,18,30,6.0,22.0,5.7,12.9,23.0,18.18,8.88
2018,5,5,18,45,3.0,12.5,5.65,12.8,13.0,10.31,0.0
2018,5,5,19,0,0.0,3.0,5.6,12.7,3.0,2.56,0.0
2018,5,5,19,15,0.0,1.5,5.5,12.65,1.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,5.35,12.6,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,5.1,12.55,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.8,12.45,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.45,12.35,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,4.25,12.3,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,4.25,12.05,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,6,5,15,3.0,8.5,4.4,12.1,8.5,7.26,0.0
2018,5,6,5,30,6.0,17.0,4.5,12.2,17.0,14.02,0.0
2018,5,6,5,45,29.5,35.5,4.6,12.3,39.5,28.24,17.81
2018,5,6,6,0,53.0,54.0,4.7,12.4,62.0,41.66,30.98
2018,5,6,6,15,68.5,73.5,4.75,12.45,88.0,55.79,44.15
2018,5,6,6,30,84.0,93.0,4.8,12.5,114.0,78.07,58.62
2018,5,6,6,45,60.0,111.0,4.8,12.6,128.0,96.57,74.67
2018,5,6,7,0,36.0,129.0,4.8,12.7,142.0,111.76,88.63
2018,5,6,7,15,105.0,152.5,4.75,12.85,198.0,153.76,121.62
2018,5,6,7,30,174.0,176.0,4.7,13.0,254.0,203.21,161.55
2018,5,6,7,45,235.0,195.0,4.7,13.1,313.5,257.94,206.57
2018,5,6,8,0,296.0,214.0,4.7,13.2,373.0,316.58,254.85
2018,5,6,8,15,266.5,240.5,4.75,13.35,394.0,344.52,278.42
2018,5,6,8,30,237.0,267.0,4.8,13.5,415.0,369.0,298.37
2018,5,6,8,45,258.0,286.5,4.9,13.65,458.0,413.43,333.96
2018,5,6,9,0,279.0,306.0,5.0,13.8,501.0,459.33,370.19
2018,5,6,9,15,341.5,305.5,5.1,13.95,558.0,516.46,415.55
2018,5,6,9,30,404.0,305.0,5.2,14.1,615.0,587.12,470.67
2018,5,6,9,45,394.0,323.0,5.3,14.2,636.5,614.38,490.85
2018,5,6,10,0,384.0,341.0,5.4,14.3,658.0,629.39,501.85
2018,5,6,10,15,295.0,382.5,5.55,14.4,631.0,609.1,483.99
2018,5,6,10,30,206.0,424.0,5.7,14.5,604.0,570.36,452.01
2018,5,6,10,45,226.5,430.5,5.8,14.55,632.5,601.0,475.76
2018,5,6,11,0,247.0,437.0,5.9,14.6,661.0,644.55,508.76
2018,5,6,11,15,283.5,436.5,5.95,14.65,697.0,682.87,538.16
2018,5,6,11,30,320.0,436.0,6.0,14.7,733.0,720.69,567.04
2018,5,6,11,45,331.0,433.0,6.1,14.7,742.0,731.43,575.43
2018,5,6,12,0,342.0,430.0,6.2,14.7,751.0,740.5,582.73
2018,5,6,12,15,336.0,429.0,6.15,14.65,743.5,733.78,577.52
2018,5,6,12,30,330.0,428.0,6.1,14.6,736.0,725.26,571.09
2018,5,6,12,45,400.5,395.5,6.1,14.6,765.5,767.07,604.3
2018,5,6,13,0,471.0,363.0,6.1,14.6,795.0,795.18,627.18
2018,5,6,13,15,434.0,340.5,6.0,14.55,733.0,732.02,579.82
2018,5,6,13,30,397.0,318.0,5.9,14.5,671.0,668.15,531.82
2018,5,6,13,45,271.0,346.5,5.8,14.45,584.5,563.7,449.64
2018,5,6,14,0,145.0,375.0,5.7,14.4,498.0,466.03,371.41
2018,5,6,14,15,170.0,371.5,5.6,14.35,510.5,475.9,380.18
2018,5,6,14,30,195.0,368.0,5.5,14.3,523.0,483.31,386.65
2018,5,6,14,45,132.0,337.0,5.45,14.3,439.5,400.66,321.2
2018,5,6,15,0,69.0,306.0,5.4,14.3,356.0,314.14,252.05
2018,5,6,15,15,92.5,282.5,5.4,14.3,345.5,303.47,244.49
2018,5,6,15,30,116.0,259.0,5.4,14.3,335.0,297.66,240.36
2018,5,6,15,45,97.5,233.5,5.3,14.15,294.0,257.72,208.15
2018,5,6,16,0,79.0,208.0,5.2,14.0,253.0,214.51,173.05
2018,5,6,16,15,210.5,184.5,5.15,13.95,290.0,252.21,202.84
2018,5,6,16,30,342.0,161.0,5.1,13.9,327.0,264.78,209.54
2018,5,6,16,45,380.5,137.0,5.05,13.8,302.0,236.94,183.06
2018,5,6,17,0,419.0,113.0,5.0,13.7,277.0,199.85,148.02
2018,5,6,17,15,455.5,98.0,5.0,13.65,252.5,164.95,114.78
2018,5,6,17,30,492.0,83.0,5.0,13.6,228.0,127.79,81.89
2018,5,6,17,45,441.5,73.0,4.95,13.55,183.5,80.07,49.75
2018,5,6,18,0,391.0,63.0,4.9,13.5,139.0,47.88,36.87
2018,5,6,18,15,295.5,50.5,4.75,13.4,98.0,38.64,28.08
2018,5,6,18,30,200.0,38.0,4.6,13.3,57.0,29.28,18.01
2018,5,6,18,45,115.5,23.0,4.5,13.25,32.5,17.89,0.0
2018,5,6,19,0,31.0,8.0,4.4,13.2,8.0,6.83,0.0
2018,5,6,19,15,15.5,4.0,4.3,13.2,4.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,4.15,13.15,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.1,12.85,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.15,12.8,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.45,12.6,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.35,12.7,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,5,7,5,15,74.0,11.5,4.3,12.9,16.0,9.82,0.0
2018,5,7,5,30,148.0,23.0,4.3,13.1,32.0,17.9,0.0
2018,5,7,5,45,269.0,36.0,4.3,13.25,71.0,27.92,17.66
2018,5,7,6,0,390.0,49.0,4.3,13.4,110.0,39.91,29.38
2018,5,7,6,15,471.0,57.0,4.25,13.55,158.0,45.43,34.81
2018,5,7,6,30,552.0,65.0,4.2,13.7,206.0,87.83,51.04
2018,5,7,6,45,605.5,71.0,4.2,13.85,258.0,137.49,84.63
2018,5,7,7,0,659.0,77.0,4.2,14.0,310.0,193.33,129.93
2018,5,7,7,15,696.5,81.5,4.2,14.15,363.0,249.72,179.53
2018,5,7,7,30,734.0,86.0,4.2,14.3,416.0,311.77,234.7
2018,5,7,7,45,761.0,90.0,4.25,14.45,468.0,370.3,286.93
2018,5,7,8,0,788.0,94.0,4.3,14.6,520.0,430.52,339.46
2018,5,7,8,15,808.5,97.0,4.35,14.75,569.0,488.01,388.59
2018,5,7,8,30,829.0,100.0,4.4,14.9,618.0,545.79,436.56
2018,5,7,8,45,844.5,102.5,4.4,15.0,663.5,600.14,480.53
2018,5,7,9,0,860.0,105.0,4.4,15.1,709.0,650.4,520.26
2018,5,7,9,15,874.0,106.0,4.4,15.2,750.0,699.54,558.13
2018,5,7,9,30,888.0,107.0,4.4,15.3,791.0,747.1,593.93
2018,5,7,9,45,901.0,106.5,4.4,15.4,826.5,790.63,624.74
2018,5,7,10,0,914.0,106.0,4.4,15.5,862.0,831.94,653.27
2018,5,7,10,15,920.0,107.5,4.45,15.6,890.5,866.96,677.39
2018,5,7,10,30,926.0,109.0,4.5,15.7,919.0,898.89,699.24
2018,5,7,10,45,930.5,110.0,4.55,15.8,940.0,925.78,717.49
2018,5,7,11,0,935.0,111.0,4.6,15.9,961.0,949.22,733.34
2018,5,7,11,15,879.0,148.0,4.6,15.95,956.0,947.09,731.07
2018,5,7,11,30,823.0,185.0,4.6,16.0,951.0,953.76,735.27
2018,5,7,11,45,789.0,207.5,4.65,16.05,945.5,949.31,732.14
2018,5,7,12,0,755.0,230.0,4.7,16.1,940.0,951.76,734.03
2018,5,7,12,15,787.0,209.5,4.75,16.15,948.0,952.0,734.45
2018,5,7,12,30,819.0,189.0,4.8,16.2,956.0,959.47,740.07
2018,5,7,12,45,876.0,151.0,4.9,16.2,963.5,955.69,738.38
2018,5,7,13,0,933.0,113.0,5.0,16.2,971.0,961.65,743.73
2018,5,7,13,15,858.5,152.5,5.05,16.15,930.5,927.91,720.78
2018,5,7,13,30,784.0,192.0,5.1,16.1,890.0,881.55,688.85
2018,5,7,13,45,695.0,231.0,5.15,16.1,837.0,829.28,650.54
2018,5,7,14,0,606.0,270.0,5.2,16.1,784.0,769.6,605.5
2018,5,7,14,15,688.0,218.5,5.3,16.05,781.5,766.31,606.15
2018,5,7,14,30,770.0,167.0,5.4,16.0,779.0,749.48,596.25
2018,5,7,14,45,822.5,136.0,5.45,15.95,761.5,726.72,580.31
2018,5,7,15,0,875.0,105.0,5.5,15.9,744.0,692.2,554.96
2018,5,7,15,15,861.0,103.0,5.5,15.9,701.0,641.72,515.18
2018,5,7,15,30,847.0,101.0,5.5,15.9,658.0,592.24,475.2
2018,5,7,15,45,830.5,98.0,5.7,15.7,611.0,536.52,430.09
2018,5,7,16,0,814.0,95.0,5.9,15.5,564.0,480.39,383.14
2018,5,7,16,15,791.0,91.5,5.95,15.3,513.0,421.01,331.96
2018,5,7,16,30,768.0,88.0,6.0,15.1,462.0,362.55,280.2
2018,5,7,16,45,736.0,84.0,6.1,14.95,409.5,302.19,226.11
2018,5,7,17,0,704.0,80.0,6.2,14.8,357.0,241.97,171.98
2018,5,7,17,15,658.0,75.0,6.2,14.6,304.0,183.47,121.15
2018,5,7,17,30,612.0,70.0,6.2,14.4,251.0,129.93,78.33
2018,5,7,17,45,544.0,63.0,6.15,14.2,200.5,78.82,45.8
2018,5,7,18,0,476.0,56.0,6.1,14.0,150.0,44.87,34.15
2018,5,7,18,15,372.0,46.5,6.0,13.85,106.5,37.9,27.42
2018,5,7,18,30,268.0,37.0,5.9,13.7,63.0,28.7,17.74
2018,5,7,18,45,157.0,23.0,5.8,13.55,36.0,17.94,0.0
2018,5,7,19,0,46.0,9.0,5.7,13.4,9.0,7.68,0.0
2018,5,7,19,15,23.0,4.5,5.5,13.35,4.5,0.0,0.0
2018,5,7,19,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,5.1,13.25,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,4.15,13.1,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,4.0,12.95,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.9,12.85,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.95,12.75,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,4.05,12.7,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,4.1,12.7,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,4.15,12.65,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.65,12.8,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.7,12.95,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,5,8,5,15,79.5,11.5,4.7,13.15,16.5,9.82,0.0
2018,5,8,5,30,159.0,23.0,4.7,13.3,33.0,17.91,0.0
2018,5,8,5,45,207.0,30.0,4.7,13.4,55.0,23.19,13.84
2018,5,8,6,0,255.0,37.0,4.7,13.5,77.0,28.4,19.32
2018,5,8,6,15,130.5,56.0,4.65,13.6,77.0,42.95,32.62
2018,5,8,6,30,6.0,75.0,4.6,13.7,77.0,61.1,46.56
2018,5,8,6,45,32.0,105.5,4.55,13.8,117.0,88.88,69.06
2018,5,8,7,0,58.0,136.0,4.5,13.9,157.0,121.05,95.09
2018,5,8,7,15,52.5,154.0,4.45,14.0,175.0,139.48,110.88
2018,5,8,7,30,47.0,172.0,4.4,14.1,193.0,157.28,125.93
2018,5,8,7,45,46.0,193.5,4.3,14.2,216.0,179.01,143.85
2018,5,8,8,0,45.0,215.0,4.2,14.3,239.0,200.76,161.49
2018,5,8,8,15,56.5,240.5,4.05,14.35,274.0,231.92,186.51
2018,5,8,8,30,68.0,266.0,3.9,14.4,309.0,264.48,212.42
2018,5,8,8,45,59.5,279.5,3.8,14.4,319.0,276.18,221.3
2018,5,8,9,0,51.0,293.0,3.7,14.4,329.0,286.91,229.29
2018,5,8,9,15,64.0,317.5,3.55,14.45,365.0,321.07,255.95
2018,5,8,9,30,77.0,342.0,3.4,14.5,401.0,356.37,283.15
2018,5,8,9,45,105.5,369.5,3.3,14.5,454.5,407.08,322.4
2018,5,8,10,0,134.0,397.0,3.2,14.5,508.0,470.74,370.78
2018,5,8,10,15,169.5,411.5,3.1,14.6,557.0,519.38,407.26
2018,5,8,10,30,205.0,426.0,3.0,14.7,606.0,569.44,444.32
2018,5,8,10,45,220.0,435.5,2.85,14.8,632.5,597.96,464.41
2018,5,8,11,0,235.0,445.0,2.7,14.9,659.0,626.12,484.09
2018,5,8,11,15,234.0,452.5,2.65,15.0,668.0,637.3,491.31
2018,5,8,11,30,233.0,460.0,2.6,15.1,677.0,647.26,497.75
2018,5,8,11,45,231.5,462.5,2.55,15.25,679.5,650.75,499.53
2018,5,8,12,0,230.0,465.0,2.5,15.4,682.0,652.92,500.43
2018,5,8,12,15,258.5,456.5,2.7,15.5,699.5,684.85,524.67
2018,5,8,12,30,287.0,448.0,2.9,15.6,717.0,701.53,537.96
2018,5,8,12,45,270.5,446.5,3.1,15.75,698.0,681.57,523.83
2018,5,8,13,0,254.0,445.0,3.3,15.9,679.0,660.47,508.97
2018,5,8,13,15,247.0,438.5,3.65,15.9,662.5,642.23,497.09
2018,5,8,13,30,240.0,432.0,4.0,15.9,646.0,622.98,484.19
2018,5,8,13,45,379.0,354.5,4.3,15.9,681.5,659.8,516.87
2018,5,8,14,0,518.0,277.0,4.6,15.9,717.0,700.37,551.73
2018,5,8,14,15,606.0,222.5,4.75,15.85,719.0,704.04,557.34
2018,5,8,14,30,694.0,168.0,4.9,15.8,721.0,695.29,553.63
2018,5,8,14,45,775.0,132.0,5.05,15.75,722.0,687.52,549.68
2018,5,8,15,0,856.0,96.0,5.2,15.7,723.0,669.33,537.18
2018,5,8,15,15,842.5,94.5,5.2,15.7,681.0,620.61,498.6
2018,5,8,15,30,829.0,93.0,5.2,15.7,639.0,570.64,458.23
2018,5,8,15,45,809.5,91.0,5.0,15.55,592.0,517.26,413.94
2018,5,8,16,0,790.0,89.0,4.8,15.4,545.0,461.97,367.09
2018,5,8,16,15,764.5,86.0,4.7,15.3,495.0,403.51,316.73
2018,5,8,16,30,739.0,83.0,4.6,15.2,445.0,346.31,266.23
2018,5,8,16,45,705.0,80.5,4.55,15.15,394.0,288.59,214.72
2018,5,8,17,0,671.0,78.0,4.5,15.1,343.0,231.25,163.49
2018,5,8,17,15,593.5,76.5,4.45,15.0,286.0,172.37,114.17
2018,5,8,17,30,516.0,75.0,4.4,14.9,229.0,122.26,75.83
2018,5,8,17,45,434.0,67.0,4.4,14.8,179.0,75.69,46.4
2018,5,8,18,0,352.0,59.0,4.4,14.7,129.0,44.7,33.94
2018,5,8,18,15,258.5,46.0,4.25,14.6,89.5,35.1,24.96
2018,5,8,18,30,165.0,33.0,4.1,14.5,50.0,25.36,15.17
2018,5,8,18,45,104.5,21.0,4.0,14.4,29.5,16.31,0.0
2018,5,8,19,0,44.0,9.0,3.9,14.3,9.0,7.68,0.0
2018,5,8,19,15,22.0,4.5,3.65,14.25,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.35,13.7,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.3,13.55,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,5,9,4,45,8.5,2.0,3.2,13.4,1.5,0.0,0.0
2018,5,9,5,0,17.0,4.0,3.2,13.4,3.0,0.0,0.0
2018,5,9,5,15,106.5,15.0,3.3,13.55,21.0,12.8,0.0
2018,5,9,5,30,196.0,26.0,3.4,13.7,39.0,20.27,1.98
2018,5,9,5,45,317.0,36.0,3.5,13.8,78.0,29.64,19.37
2018,5,9,6,0,438.0,46.0,3.6,13.9,117.0,37.32,27.14
2018,5,9,6,15,328.5,62.0,3.65,14.0,126.0,46.63,35.86
2018,5,9,6,30,219.0,78.0,3.7,14.1,135.0,74.9,51.19
2018,5,9,6,45,142.5,106.5,3.8,14.15,147.0,103.74,76.61
2018,5,9,7,0,66.0,135.0,3.9,14.2,159.0,121.69,95.1
2018,5,9,7,15,176.0,152.0,4.05,14.35,229.0,170.33,132.0
2018,5,9,7,30,286.0,169.0,4.2,14.5,299.0,233.63,182.37
2018,5,9,7,45,270.5,193.0,4.35,14.6,327.5,267.68,212.26
2018,5,9,8,0,255.0,217.0,4.5,14.7,356.0,299.8,239.82
2018,5,9,8,15,338.5,217.0,4.7,14.75,419.5,356.58,286.32
2018,5,9,8,30,422.0,217.0,4.9,14.8,483.0,428.31,344.61
2018,5,9,8,45,339.0,261.0,5.05,14.9,484.5,435.52,350.43
2018,5,9,9,0,256.0,305.0,5.2,15.0,486.0,441.34,354.21
2018,5,9,9,15,282.5,319.0,5.3,15.05,529.0,485.94,389.37
2018,5,9,9,30,309.0,333.0,5.4,15.1,572.0,531.94,425.16
2018,5,9,9,45,439.0,297.5,5.55,15.15,653.5,622.01,496.67
2018,5,9,10,0,569.0,262.0,5.7,15.2,735.0,710.07,565.83
2018,5,9,10,15,739.5,187.5,5.75,15.25,823.5,804.14,639.52
2018,5,9,10,30,910.0,113.0,5.8,15.3,912.0,885.34,698.83
2018,5,9,10,45,828.5,160.5,5.9,15.3,901.0,890.86,702.27
2018,5,9,11,0,747.0,208.0,6.0,15.3,890.0,887.22,699.53
2018,5,9,11,15,675.5,251.0,6.0,15.35,874.0,875.86,689.31
2018,5,9,11,30,604.0,294.0,6.0,15.4,858.0,857.85,673.84
2018,5,9,11,45,690.0,248.0,5.95,15.45,896.0,901.3,707.51
2018,5,9,12,0,776.0,202.0,5.9,15.5,934.0,931.29,729.3
2018,5,9,12,15,609.0,292.5,5.9,15.5,866.0,868.9,680.87
2018,5,9,12,30,442.0,383.0,5.9,15.5,798.0,793.99,621.47
2018,5,9,12,45,526.5,334.5,5.85,15.55,824.0,822.25,644.93
2018,5,9,13,0,611.0,286.0,5.8,15.6,850.0,846.9,665.1
2018,5,9,13,15,731.5,216.0,5.9,15.6,878.5,878.17,691.88
2018,5,9,13,30,852.0,146.0,6.0,15.6,907.0,882.82,696.25
2018,5,9,13,45,883.0,125.0,6.15,15.6,894.5,869.09,687.58
2018,5,9,14,0,914.0,104.0,6.3,15.6,882.0,849.68,674.81
2018,5,9,14,15,905.5,103.0,6.4,15.55,850.0,812.89,648.97
2018,5,9,14,30,897.0,102.0,6.5,15.5,818.0,773.43,620.96
2018,5,9,14,45,885.0,100.5,6.65,15.45,779.0,728.57,587.98
2018,5,9,15,0,873.0,99.0,6.8,15.4,740.0,681.76,551.69
2018,5,9,15,15,859.5,97.0,6.8,15.4,697.0,631.86,511.67
2018,5,9,15,30,846.0,95.0,6.8,15.4,654.0,580.68,469.7
2018,5,9,15,45,826.0,93.5,7.0,15.2,606.5,526.76,425.1
2018,5,9,16,0,806.0,92.0,7.2,15.0,559.0,470.9,377.62
2018,5,9,16,15,780.5,89.5,7.25,14.9,508.5,412.09,326.22
2018,5,9,16,30,755.0,87.0,7.3,14.8,458.0,354.49,274.66
2018,5,9,16,45,720.0,84.0,7.4,14.65,405.5,295.15,221.21
2018,5,9,17,0,685.0,81.0,7.5,14.5,353.0,236.2,168.12
2018,5,9,17,15,638.5,76.0,7.4,14.35,301.0,179.01,118.39
2018,5,9,17,30,592.0,71.0,7.3,14.2,249.0,126.84,76.81
2018,5,9,17,45,524.0,64.5,7.2,14.05,199.5,77.65,45.87
2018,5,9,18,0,456.0,58.0,7.1,13.9,150.0,46.28,35.45
2018,5,9,18,15,356.0,48.0,6.9,13.8,107.0,38.96,28.44
2018,5,9,18,30,256.0,38.0,6.7,13.7,64.0,29.4,18.71
2018,5,9,18,45,149.5,23.5,6.55,13.6,36.5,18.3,0.0
2018,5,9,19,0,43.0,9.0,6.4,13.5,9.0,7.68,0.0
2018,5,9,19,15,21.5,4.5,6.25,13.5,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.55,13.4,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.6,13.45,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,6.1,13.45,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,6.35,13.4,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,6.6,13.35,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,6.8,13.2,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,6.95,13.2,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,7.1,13.2,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,7.25,13.2,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,7.45,13.15,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,7.5,13.1,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,7.55,13.1,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,7.6,13.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,7.45,13.1,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,5,10,4,45,2.5,1.5,7.15,13.1,1.5,0.0,0.0
2018,5,10,5,0,5.0,3.0,7.0,13.1,3.0,0.0,0.0
2018,5,10,5,15,47.5,14.5,6.95,13.15,17.5,12.38,0.0
2018,5,10,5,30,90.0,26.0,6.9,13.2,32.0,20.28,3.76
2018,5,10,5,45,115.0,36.5,6.85,13.25,51.0,28.45,18.49
2018,5,10,6,0,140.0,47.0,6.8,13.3,70.0,36.43,26.44
2018,5,10,6,15,164.0,63.5,6.85,13.35,100.0,48.39,37.52
2018,5,10,6,30,188.0,80.0,6.9,13.4,130.0,74.2,51.83
2018,5,10,6,45,147.5,96.5,6.95,13.5,141.0,96.48,70.5
2018,5,10,7,0,107.0,113.0,7.0,13.6,152.0,113.38,86.69
2018,5,10,7,15,62.0,134.0,6.95,13.7,157.5,125.84,99.34
2018,5,10,7,30,17.0,155.0,6.9,13.8,163.0,132.62,106.43
2018,5,10,7,45,23.5,177.0,6.85,13.9,189.0,154.72,124.54
2018,5,10,8,0,30.0,199.0,6.8,14.0,215.0,180.59,145.66
2018,5,10,8,15,65.0,239.0,6.9,14.15,278.5,234.12,189.31
2018,5,10,8,30,100.0,279.0,7.0,14.3,342.0,291.93,236.19
2018,5,10,8,45,193.5,291.0,7.15,14.4,424.0,369.94,299.73
2018,5,10,9,0,287.0,303.0,7.3,14.5,506.0,458.12,370.98
2018,5,10,9,15,444.5,268.0,7.45,14.6,603.0,556.98,451.34
2018,5,10,9,30,602.0,233.0,7.6,14.7,700.0,662.65,536.22
2018,5,10,9,45,595.0,251.0,7.7,14.8,729.5,698.77,563.6
2018,5,10,10,0,588.0,269.0,7.8,14.9,759.0,732.14,588.7
2018,5,10,10,15,565.5,292.5,7.85,14.95,776.5,753.9,604.36
2018,5,10,10,30,543.0,316.0,7.9,15.0,794.0,774.3,618.78
2018,5,10,10,45,549.0,325.0,7.95,15.05,817.5,802.82,639.99
2018,5,10,11,0,555.0,334.0,8.0,15.1,841.0,829.21,659.47
2018,5,10,11,15,547.0,343.0,7.9,15.1,848.5,840.68,667.17
2018,5,10,11,30,539.0,352.0,7.8,15.1,856.0,849.37,672.82
2018,5,10,11,45,516.0,365.5,7.75,15.1,850.5,845.54,668.97
2018,5,10,12,0,493.0,379.0,7.7,15.1,845.0,838.81,663.04
2018,5,10,12,15,553.5,346.0,7.65,15.1,868.0,864.49,683.85
2018,5,10,12,30,614.0,313.0,7.6,15.1,891.0,886.2,701.57
2018,5,10,12,45,674.0,275.5,7.6,15.1,903.5,902.11,715.2
2018,5,10,13,0,734.0,238.0,7.6,15.1,916.0,912.42,724.71
2018,5,10,13,15,706.0,245.5,7.75,15.05,888.0,881.14,701.7
2018,5,10,13,30,678.0,253.0,7.9,15.0,860.0,847.67,676.99
2018,5,10,13,45,691.0,237.5,8.05,14.95,841.0,826.15,662.16
2018,5,10,14,0,704.0,222.0,8.2,14.9,822.0,801.08,644.39
2018,5,10,14,15,698.5,213.0,8.3,14.8,790.0,764.05,616.81
2018,5,10,14,30,693.0,204.0,8.4,14.7,758.0,724.8,587.13
2018,5,10,14,45,730.0,176.0,8.5,14.6,735.0,695.91,565.81
2018,5,10,15,0,767.0,148.0,8.6,14.5,712.0,659.83,538.22
2018,5,10,15,15,752.5,143.0,8.6,14.5,669.5,611.13,498.66
2018,5,10,15,30,738.0,138.0,8.6,14.5,627.0,560.08,456.49
2018,5,10,15,45,744.5,124.0,8.75,14.35,587.0,511.0,415.43
2018,5,10,16,0,751.0,110.0,8.9,14.2,547.0,460.63,371.94
2018,5,10,16,15,694.5,112.0,8.9,14.1,488.0,394.57,314.73
2018,5,10,16,30,638.0,114.0,8.9,14.0,429.0,334.24,261.63
2018,5,10,16,45,560.0,114.5,8.85,13.9,368.5,271.34,206.89
2018,5,10,17,0,482.0,115.0,8.8,13.8,308.0,213.37,157.13
2018,5,10,17,15,464.5,100.0,8.8,13.65,264.0,165.25,114.79
2018,5,10,17,30,447.0,85.0,8.8,13.5,220.0,119.06,76.81
2018,5,10,17,45,398.0,73.5,8.85,13.35,176.5,75.99,48.34
2018,5,10,18,0,349.0,62.0,8.9,13.2,133.0,46.81,36.05
2018,5,10,18,15,263.5,51.5,8.8,13.15,96.5,39.15,28.71
2018,5,10,18,30,178.0,41.0,8.7,13.1,60.0,31.41,20.59
2018,5,10,18,45,101.0,25.0,8.65,13.0,34.5,19.47,0.0
2018,5,10,19,0,24.0,9.0,8.6,12.9,9.0,7.68,0.0
2018,5,10,19,15,12.0,4.5,8.5,12.95,4.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,6.35,12.95,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,5.8,12.75,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,5.6,12.7,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,5.1,12.6,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,5.0,12.6,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,4.85,12.55,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,11,4,45,3.5,2.0,4.1,12.5,2.0,0.0,0.0
2018,5,11,5,0,7.0,4.0,4.0,12.5,4.0,0.0,0.0
2018,5,11,5,15,7.0,11.5,4.1,12.6,11.5,9.82,0.0
2018,5,11,5,30,7.0,19.0,4.2,12.7,19.0,15.76,2.78
2018,5,11,5,45,17.0,34.0,4.25,12.8,36.5,27.59,17.93
2018,5,11,6,0,27.0,49.0,4.3,12.9,54.0,39.3,29.07
2018,5,11,6,15,78.5,68.0,4.4,13.05,88.0,52.65,41.39
2018,5,11,6,30,130.0,87.0,4.5,13.2,122.0,76.49,55.76
2018,5,11,6,45,133.0,115.0,4.55,13.3,157.0,108.44,81.31
2018,5,11,7,0,136.0,143.0,4.6,13.4,192.0,141.45,109.05
2018,5,11,7,15,215.0,159.5,4.6,13.55,251.5,186.92,144.82
2018,5,11,7,30,294.0,176.0,4.6,13.7,311.0,240.75,188.52
2018,5,11,7,45,378.5,178.5,4.55,13.85,373.0,298.03,235.59
2018,5,11,8,0,463.0,181.0,4.5,14.0,435.0,360.79,287.37
2018,5,11,8,15,504.5,185.5,4.35,14.2,485.5,412.99,330.53
2018,5,11,8,30,546.0,190.0,4.2,14.4,536.0,468.31,375.3
2018,5,11,8,45,552.0,204.5,4.05,14.55,575.5,514.79,412.09
2018,5,11,9,0,558.0,219.0,3.9,14.7,615.0,560.44,447.32
2018,5,11,9,15,574.5,230.0,3.9,14.85,657.5,608.94,484.28
2018,5,11,9,30,591.0,241.0,3.9,15.0,700.0,660.32,522.55
2018,5,11,9,45,625.0,238.5,3.9,15.2,743.0,708.88,558.44
2018,5,11,10,0,659.0,236.0,3.9,15.4,786.0,757.43,593.75
2018,5,11,10,15,669.0,241.0,3.9,15.55,815.0,792.76,618.65
2018,5,11,10,30,679.0,246.0,3.9,15.7,844.0,826.03,641.82
2018,5,11,10,45,646.5,273.0,3.95,15.85,853.0,839.82,650.07
2018,5,11,11,0,614.0,300.0,4.0,16.0,862.0,848.99,655.1
2018,5,11,11,15,668.5,271.5,4.0,16.1,891.5,884.31,681.0
2018,5,11,11,30,723.0,243.0,4.0,16.2,921.0,916.97,704.69
2018,5,11,11,45,808.0,193.0,4.05,16.3,954.5,945.67,724.7
2018,5,11,12,0,893.0,143.0,4.1,16.4,988.0,967.68,739.65
2018,5,11,12,15,911.0,131.5,4.15,16.45,992.0,973.65,743.77
2018,5,11,12,30,929.0,120.0,4.2,16.5,996.0,975.65,745.39
2018,5,11,12,45,899.0,137.0,4.25,16.55,977.0,955.89,732.07
2018,5,11,13,0,869.0,154.0,4.3,16.6,958.0,932.71,716.5
2018,5,11,13,15,852.5,160.0,4.35,16.55,936.5,921.45,709.81
2018,5,11,13,30,836.0,166.0,4.4,16.5,915.0,894.7,692.17
2018,5,11,13,45,879.0,137.5,4.45,16.5,906.0,873.18,678.15
2018,5,11,14,0,922.0,109.0,4.5,16.5,897.0,857.03,667.92
2018,5,11,14,15,914.0,108.0,4.6,16.45,865.0,820.49,643.38
2018,5,11,14,30,906.0,107.0,4.7,16.4,833.0,781.21,616.66
2018,5,11,14,45,896.0,105.0,4.75,16.35,795.0,737.07,584.77
2018,5,11,15,0,886.0,103.0,4.8,16.3,757.0,690.79,549.77
2018,5,11,15,15,872.5,101.0,4.8,16.3,713.5,640.44,510.51
2018,5,11,15,30,859.0,99.0,4.8,16.3,670.0,588.77,469.23
2018,5,11,15,45,839.0,97.0,5.15,16.05,621.5,533.92,425.55
2018,5,11,16,0,819.0,95.0,5.5,15.8,573.0,477.04,378.58
2018,5,11,16,15,793.5,92.5,5.6,15.6,521.5,417.69,327.65
2018,5,11,16,30,768.0,90.0,5.7,15.4,470.0,359.52,276.36
2018,5,11,16,45,735.0,86.0,5.75,15.2,417.0,299.29,222.64
2018,5,11,17,0,702.0,82.0,5.8,15.0,364.0,239.15,168.93
2018,5,11,17,15,656.0,77.5,5.75,14.8,311.5,181.65,119.32
2018,5,11,17,30,610.0,73.0,5.7,14.6,259.0,129.08,77.83
2018,5,11,17,45,542.0,66.5,5.65,14.35,208.5,78.98,46.85
2018,5,11,18,0,474.0,60.0,5.6,14.1,158.0,47.9,36.91
2018,5,11,18,15,375.0,50.0,5.4,14.0,114.0,40.62,29.95
2018,5,11,18,30,276.0,40.0,5.2,13.9,70.0,30.95,20.3
2018,5,11,18,45,163.5,25.0,5.0,13.75,40.5,19.46,0.0
2018,5,11,19,0,51.0,10.0,4.8,13.6,11.0,8.54,0.0
2018,5,11,19,15,25.5,5.0,4.6,13.65,5.5,0.0,0.0
2018,5,11,19,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,4.2,13.7,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,14.2,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.45,14.65,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.35,14.9,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,5,12,4,45,10.5,2.5,1.8,15.6,2.0,0.0,0.0
2018,5,12,5,0,21.0,5.0,1.8,15.6,4.0,0.0,0.0
2018,5,12,5,15,110.5,17.0,1.75,15.8,23.5,14.51,0.0
2018,5,12,5,30,200.0,29.0,1.7,16.0,43.0,22.56,7.5
2018,5,12,5,45,314.5,39.0,1.6,16.2,82.5,32.04,21.52
2018,5,12,6,0,429.0,49.0,1.5,16.4,122.0,39.6,28.97
2018,5,12,6,15,328.0,66.0,1.5,16.45,133.0,49.42,38.03
2018,5,12,6,30,227.0,83.0,1.5,16.5,144.0,78.41,53.55
2018,5,12,6,45,224.0,109.5,1.5,16.6,180.5,115.36,81.88
2018,5,12,7,0,221.0,136.0,1.5,16.7,217.0,152.49,112.73
2018,5,12,7,15,199.0,152.5,1.45,16.85,234.0,177.0,134.58
2018,5,12,7,30,177.0,169.0,1.4,17.0,251.0,196.44,152.06
2018,5,12,7,45,104.0,188.5,1.35,17.1,238.0,198.53,155.93
2018,5,12,8,0,31.0,208.0,1.3,17.2,225.0,188.14,148.45
2018,5,12,8,15,38.5,232.5,1.2,17.35,255.5,215.49,169.79
2018,5,12,8,30,46.0,257.0,1.1,17.5,286.0,243.84,191.47
2018,5,12,8,45,40.0,268.0,1.0,17.65,294.5,253.6,198.3
2018,5,12,9,0,34.0,279.0,0.9,17.8,303.0,262.65,204.51
2018,5,12,9,15,31.5,290.0,1.0,17.8,313.5,273.39,212.48
2018,5,12,9,30,29.0,301.0,1.1,17.8,324.0,283.82,220.17
2018,5,12,9,45,40.5,330.0,1.2,17.8,363.0,320.64,248.19
2018,5,12,10,0,52.0,359.0,1.3,17.8,402.0,358.44,276.57
2018,5,12,10,15,64.5,384.5,1.5,17.6,440.0,394.67,304.08
2018,5,12,10,30,77.0,410.0,1.7,17.4,478.0,431.57,331.98
2018,5,12,10,45,85.5,425.5,1.9,17.25,502.5,456.19,350.62
2018,5,12,11,0,94.0,441.0,2.1,17.1,527.0,480.84,369.33
2018,5,12,11,15,113.0,453.5,2.25,17.0,558.5,525.26,402.51
2018,5,12,11,30,132.0,466.0,2.4,16.9,590.0,556.61,426.01
2018,5,12,11,45,134.5,467.5,2.6,16.8,594.5,562.05,430.56
2018,5,12,12,0,137.0,469.0,2.8,16.7,599.0,566.6,434.64
2018,5,12,12,15,151.0,469.0,2.85,16.6,612.0,579.4,444.67
2018,5,12,12,30,165.0,469.0,2.9,16.5,625.0,591.13,453.91
2018,5,12,12,45,156.5,462.5,2.95,16.45,609.0,575.1,442.34
2018,5,12,13,0,148.0,456.0,3.0,16.4,593.0,558.33,430.36
2018,5,12,13,15,253.5,413.5,3.0,16.35,643.0,619.9,478.89
2018,5,12,13,30,359.0,371.0,3.0,16.3,693.0,663.94,513.74
2018,5,12,13,45,577.0,269.0,3.0,16.2,770.0,755.4,584.98
2018,5,12,14,0,795.0,167.0,3.0,16.1,847.0,814.94,631.68
2018,5,12,14,15,825.0,147.0,2.9,16.05,830.0,793.3,616.21
2018,5,12,14,30,855.0,127.0,2.8,16.0,813.0,760.1,592.95
2018,5,12,14,45,843.5,125.0,2.75,15.95,775.5,722.25,564.98
2018,5,12,15,0,832.0,123.0,2.7,15.9,738.0,676.31,530.71
2018,5,12,15,15,656.5,167.0,2.7,15.9,634.5,571.4,450.45
2018,5,12,15,30,481.0,211.0,2.7,15.9,531.0,472.94,374.05
2018,5,12,15,45,352.0,221.0,2.4,15.75,446.5,380.9,301.74
2018,5,12,16,0,223.0,231.0,2.1,15.6,362.0,308.43,244.25
2018,5,12,16,15,182.5,218.0,2.05,15.55,319.0,261.54,206.9
2018,5,12,16,30,142.0,205.0,2.0,15.5,276.0,223.46,176.36
