Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,12,16,45,168.0,182.0,1.9,15.4,256.5,201.35,157.1
2018,5,12,17,0,194.0,159.0,1.8,15.3,237.0,176.23,134.67
2018,5,12,17,15,239.5,132.0,1.75,15.15,215.0,149.04,109.51
2018,5,12,17,30,285.0,105.0,1.7,15.0,193.0,115.18,79.77
2018,5,12,17,45,250.0,89.0,1.7,14.85,155.5,80.13,55.77
2018,5,12,18,0,215.0,73.0,1.7,14.7,118.0,55.14,43.23
2018,5,12,18,15,155.5,56.0,1.7,14.5,84.0,42.74,31.8
2018,5,12,18,30,96.0,39.0,1.7,14.3,50.0,30.11,19.73
2018,5,12,18,45,55.0,25.0,1.7,14.1,30.5,19.73,1.9
2018,5,12,19,0,14.0,11.0,1.7,13.9,11.0,9.39,0.0
2018,5,12,19,15,7.0,5.5,1.75,13.85,5.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.45,13.6,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.35,13.55,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.15,13.7,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,5,13,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,5,13,5,15,0.0,1.5,2.3,13.7,1.5,1.28,0.0
2018,5,13,5,30,0.0,3.0,2.3,13.7,3.0,2.46,0.0
2018,5,13,5,45,0.0,5.5,2.35,13.75,5.5,4.51,0.0
2018,5,13,6,0,0.0,8.0,2.4,13.8,8.0,6.56,0.16
2018,5,13,6,15,0.0,12.5,2.4,13.85,12.5,10.27,3.55
2018,5,13,6,30,0.0,17.0,2.4,13.9,17.0,13.99,6.41
2018,5,13,6,45,0.0,29.5,2.4,13.95,29.5,24.33,15.34
2018,5,13,7,0,0.0,42.0,2.4,14.0,42.0,34.71,24.21
2018,5,13,7,15,0.0,54.5,2.4,14.05,54.5,45.11,33.02
2018,5,13,7,30,0.0,67.0,2.4,14.1,67.0,55.55,41.75
2018,5,13,7,45,0.0,79.0,2.35,14.2,79.0,65.6,50.04
2018,5,13,8,0,0.0,91.0,2.3,14.3,91.0,75.65,58.26
2018,5,13,8,15,0.0,98.5,2.3,14.4,98.5,81.94,63.28
2018,5,13,8,30,0.0,106.0,2.3,14.5,106.0,88.27,68.29
2018,5,13,8,45,0.0,119.0,2.3,14.55,119.0,99.23,77.12
2018,5,13,9,0,0.0,132.0,2.3,14.6,132.0,110.25,85.93
2018,5,13,9,15,2.0,158.0,2.35,14.7,159.5,133.66,104.81
2018,5,13,9,30,4.0,184.0,2.4,14.8,187.0,157.41,123.78
2018,5,13,9,45,6.5,201.5,2.4,14.9,207.0,174.58,137.32
2018,5,13,10,0,9.0,219.0,2.4,15.0,227.0,192.0,151.0
2018,5,13,10,15,10.5,238.5,2.45,15.1,248.0,210.55,165.48
2018,5,13,10,30,12.0,258.0,2.5,15.2,269.0,229.26,180.0
2018,5,13,10,45,14.0,274.5,2.55,15.25,287.5,245.9,192.88
2018,5,13,11,0,16.0,291.0,2.6,15.3,306.0,262.62,205.8
2018,5,13,11,15,20.0,320.5,2.6,15.35,339.5,292.64,229.0
2018,5,13,11,30,24.0,350.0,2.6,15.4,373.0,335.79,262.03
2018,5,13,11,45,22.5,339.5,2.6,15.45,361.0,312.49,243.85
2018,5,13,12,0,21.0,329.0,2.6,15.5,349.0,301.97,235.72
2018,5,13,12,15,17.0,298.5,2.55,15.5,314.5,271.35,211.96
2018,5,13,12,30,13.0,268.0,2.5,15.5,280.0,240.78,188.14
2018,5,13,12,45,12.0,250.0,2.5,15.55,261.0,223.92,175.03
2018,5,13,13,0,11.0,232.0,2.5,15.6,242.0,207.06,161.85
2018,5,13,13,15,11.0,233.5,2.5,15.55,243.5,208.0,162.76
2018,5,13,13,30,11.0,235.0,2.5,15.5,245.0,208.87,163.6
2018,5,13,13,45,14.0,254.5,2.45,15.5,267.0,227.76,178.7
2018,5,13,14,0,17.0,274.0,2.4,15.5,289.0,246.41,193.54
2018,5,13,14,15,15.5,265.0,2.4,15.5,278.0,236.57,185.95
2018,5,13,14,30,14.0,256.0,2.4,15.5,267.0,226.79,178.5
2018,5,13,14,45,12.5,242.0,2.4,15.45,251.5,212.8,167.74
2018,5,13,15,0,11.0,228.0,2.4,15.4,236.0,198.96,157.06
2018,5,13,15,15,17.0,234.0,2.4,15.4,245.5,206.83,163.81
2018,5,13,15,30,23.0,240.0,2.4,15.4,255.0,213.96,169.88
2018,5,13,15,45,33.5,236.0,2.35,15.25,256.5,218.36,173.86
2018,5,13,16,0,44.0,232.0,2.3,15.1,258.0,216.57,172.76
2018,5,13,16,15,63.5,219.5,2.25,15.05,253.0,209.95,167.44
2018,5,13,16,30,83.0,207.0,2.2,15.0,248.0,200.95,159.79
2018,5,13,16,45,139.0,182.0,2.2,14.9,242.0,192.5,151.16
2018,5,13,17,0,195.0,157.0,2.2,14.8,236.0,174.6,133.67
2018,5,13,17,15,288.5,126.0,2.15,14.7,224.5,152.51,110.52
2018,5,13,17,30,382.0,95.0,2.1,14.6,213.0,117.98,78.15
2018,5,13,17,45,397.0,80.0,2.1,14.5,182.5,79.48,51.46
2018,5,13,18,0,412.0,65.0,2.1,14.4,152.0,49.29,38.15
2018,5,13,18,15,320.5,53.5,2.05,14.25,110.0,40.83,30.21
2018,5,13,18,30,229.0,42.0,2.0,14.1,68.0,32.27,21.67
2018,5,13,18,45,138.5,27.5,2.0,14.0,41.0,21.31,4.16
2018,5,13,19,0,48.0,13.0,2.0,13.9,14.0,11.1,0.0
2018,5,13,19,15,24.0,6.5,2.0,13.85,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.1,13.35,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.05,13.25,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,2.85,13.05,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.05,12.9,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,1.9,12.9,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.5,1.75,12.9,3.5,2.99,0.0
2018,5,14,5,30,0.0,6.0,1.6,12.9,6.0,4.92,0.0
2018,5,14,5,45,0.0,10.0,1.45,12.95,10.0,8.21,1.45
2018,5,14,6,0,0.0,14.0,1.3,13.0,14.0,11.51,4.59
2018,5,14,6,15,0.0,21.5,1.25,13.1,21.5,17.7,10.27
2018,5,14,6,30,0.0,29.0,1.2,13.2,29.0,23.91,15.04
2018,5,14,6,45,0.0,45.5,1.1,13.3,45.5,37.61,26.86
2018,5,14,7,0,0.0,62.0,1.0,13.4,62.0,51.36,38.57
2018,5,14,7,15,0.0,78.5,1.05,13.5,78.5,65.12,50.13
2018,5,14,7,30,0.0,95.0,1.1,13.6,95.0,78.72,61.4
2018,5,14,7,45,0.0,107.0,1.15,13.75,107.0,88.74,69.51
2018,5,14,8,0,0.0,119.0,1.2,13.9,119.0,98.82,77.6
2018,5,14,8,15,0.0,135.0,1.35,14.05,135.0,112.29,88.42
2018,5,14,8,30,0.0,151.0,1.5,14.2,151.0,125.85,99.22
2018,5,14,8,45,2.5,169.5,1.6,14.3,171.5,143.03,112.93
2018,5,14,9,0,5.0,188.0,1.7,14.4,192.0,160.57,126.83
2018,5,14,9,15,7.5,209.5,1.85,14.55,215.5,180.98,142.95
2018,5,14,9,30,10.0,231.0,2.0,14.7,239.0,201.71,159.21
2018,5,14,9,45,21.5,275.5,2.15,14.8,293.5,249.28,196.8
2018,5,14,10,0,33.0,320.0,2.3,14.9,348.0,307.55,242.13
2018,5,14,10,15,43.5,355.0,2.35,15.0,393.0,349.8,274.35
2018,5,14,10,30,54.0,390.0,2.4,15.1,438.0,392.85,306.87
2018,5,14,10,45,53.5,399.0,2.45,15.2,447.5,402.98,314.01
2018,5,14,11,0,53.0,408.0,2.5,15.3,457.0,412.82,321.09
2018,5,14,11,15,65.5,427.5,2.55,15.35,488.5,443.79,344.48
2018,5,14,11,30,78.0,447.0,2.6,15.4,520.0,474.8,367.66
2018,5,14,11,45,84.0,453.0,2.65,15.5,532.5,486.99,376.6
2018,5,14,12,0,90.0,459.0,2.7,15.6,545.0,498.68,385.28
2018,5,14,12,15,103.0,462.0,2.75,15.6,560.0,513.37,396.61
2018,5,14,12,30,116.0,465.0,2.8,15.6,575.0,540.8,417.19
2018,5,14,12,45,195.5,448.5,2.9,15.6,631.5,595.58,460.07
2018,5,14,13,0,275.0,432.0,3.0,15.6,688.0,659.83,508.95
2018,5,14,13,15,505.5,316.5,3.15,15.55,776.0,760.79,588.5
2018,5,14,13,30,736.0,201.0,3.3,15.5,864.0,842.08,652.41
2018,5,14,13,45,780.5,173.5,3.4,15.5,859.0,828.63,643.55
2018,5,14,14,0,825.0,146.0,3.5,15.5,854.0,816.01,635.93
2018,5,14,14,15,844.5,129.0,3.65,15.4,831.0,780.8,612.48
2018,5,14,14,30,864.0,112.0,3.8,15.3,808.0,749.83,591.97
2018,5,14,14,45,807.5,129.0,3.9,15.25,756.0,697.72,552.85
2018,5,14,15,0,751.0,146.0,4.0,15.2,704.0,641.45,509.95
2018,5,14,15,15,526.5,208.0,4.0,15.2,588.0,521.77,416.01
2018,5,14,15,30,302.0,270.0,4.0,15.2,472.0,414.15,330.4
2018,5,14,15,45,251.0,262.5,4.15,15.0,422.5,363.29,290.48
2018,5,14,16,0,200.0,255.0,4.3,14.8,373.0,312.12,249.76
2018,5,14,16,15,195.0,233.0,4.3,14.7,339.5,278.03,221.93
2018,5,14,16,30,190.0,211.0,4.3,14.6,306.0,244.33,193.88
2018,5,14,16,45,196.0,185.5,4.3,14.45,274.5,211.56,165.93
2018,5,14,17,0,202.0,160.0,4.3,14.3,243.0,178.21,137.05
2018,5,14,17,15,236.0,134.5,4.3,14.2,218.0,149.61,110.9
2018,5,14,17,30,270.0,109.0,4.3,14.1,193.0,115.83,81.49
2018,5,14,17,45,255.0,91.0,4.3,13.95,158.5,81.3,57.07
2018,5,14,18,0,240.0,73.0,4.3,13.8,124.0,55.34,43.61
2018,5,14,18,15,184.5,57.0,4.25,13.7,90.0,43.62,32.73
2018,5,14,18,30,129.0,41.0,4.2,13.6,56.0,31.68,21.3
2018,5,14,18,45,81.5,26.5,4.1,13.5,34.5,20.66,5.19
2018,5,14,19,0,34.0,12.0,4.0,13.4,13.0,10.24,0.0
2018,5,14,19,15,17.0,6.0,3.95,13.4,6.5,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.85,13.35,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,13.1,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,5,15,4,45,0.0,1.0,2.35,13.15,1.0,0.0,0.0
2018,5,15,5,0,0.0,2.0,2.2,13.2,2.0,0.0,0.0
2018,5,15,5,15,0.0,7.5,2.1,13.3,7.5,6.4,0.0
2018,5,15,5,30,0.0,13.0,2.0,13.4,13.0,10.7,1.81
2018,5,15,5,45,0.0,24.5,1.85,13.5,24.5,20.21,11.82
2018,5,15,6,0,0.0,36.0,1.7,13.6,36.0,29.75,20.72
2018,5,15,6,15,0.0,55.0,1.6,13.7,55.0,45.05,34.64
2018,5,15,6,30,0.0,74.0,1.5,13.8,74.0,60.18,46.03
2018,5,15,6,45,6.0,101.0,1.4,13.85,103.0,82.42,64.67
2018,5,15,7,0,12.0,128.0,1.3,13.9,132.0,105.83,83.98
2018,5,15,7,15,11.5,144.0,1.25,14.0,148.5,120.19,95.75
2018,5,15,7,30,11.0,160.0,1.2,14.1,165.0,134.52,107.34
2018,5,15,7,45,13.5,177.5,1.2,14.15,184.5,151.11,120.6
2018,5,15,8,0,16.0,195.0,1.2,14.2,204.0,168.04,134.02
2018,5,15,8,15,38.0,229.0,1.25,14.3,252.5,211.62,168.71
2018,5,15,8,30,60.0,263.0,1.3,14.4,301.0,255.45,203.15
2018,5,15,8,45,82.5,294.5,1.4,14.5,351.0,299.97,237.83
2018,5,15,9,0,105.0,326.0,1.5,14.6,401.0,346.83,273.95
2018,5,15,9,15,142.0,346.5,1.6,14.7,454.0,403.65,317.47
2018,5,15,9,30,179.0,367.0,1.7,14.8,507.0,456.09,357.14
2018,5,15,9,45,224.0,378.0,1.8,14.9,561.0,508.38,396.54
2018,5,15,10,0,269.0,389.0,1.9,15.0,615.0,573.01,444.37
2018,5,15,10,15,328.0,384.5,2.05,15.1,669.0,627.39,484.94
2018,5,15,10,30,387.0,380.0,2.2,15.2,723.0,683.67,526.56
2018,5,15,10,45,355.5,402.5,2.3,15.3,723.0,688.48,528.72
2018,5,15,11,0,324.0,425.0,2.4,15.4,723.0,690.44,529.2
2018,5,15,11,15,500.0,336.0,2.55,15.45,803.5,784.01,600.89
2018,5,15,11,30,676.0,247.0,2.7,15.5,884.0,870.42,665.82
2018,5,15,11,45,790.5,183.5,2.85,15.55,932.5,913.18,696.54
2018,5,15,12,0,905.0,120.0,3.0,15.6,981.0,950.05,722.37
2018,5,15,12,15,907.0,118.0,3.15,15.65,979.5,949.68,722.81
2018,5,15,12,30,909.0,116.0,3.3,15.7,978.0,945.67,721.14
2018,5,15,12,45,911.0,113.5,3.45,15.7,969.5,937.51,716.83
2018,5,15,13,0,913.0,111.0,3.6,15.7,961.0,925.66,710.0
2018,5,15,13,15,910.0,110.0,3.75,15.7,944.0,907.13,698.52
2018,5,15,13,30,907.0,109.0,3.9,15.7,927.0,885.13,684.59
2018,5,15,13,45,903.5,107.0,4.05,15.7,903.0,858.41,667.22
2018,5,15,14,0,900.0,105.0,4.2,15.7,879.0,828.44,647.4
2018,5,15,14,15,893.0,104.0,4.25,15.7,848.5,793.61,623.48
2018,5,15,14,30,886.0,103.0,4.3,15.7,818.0,756.07,597.55
2018,5,15,14,45,877.5,100.0,4.4,15.65,781.0,713.1,566.47
2018,5,15,15,0,869.0,97.0,4.5,15.6,744.0,667.94,532.46
2018,5,15,15,15,856.0,95.5,4.5,15.6,702.0,619.48,494.47
2018,5,15,15,30,843.0,94.0,4.5,15.6,660.0,569.71,454.49
2018,5,15,15,45,828.5,91.0,4.6,15.5,614.5,516.73,411.34
2018,5,15,16,0,814.0,88.0,4.7,15.4,569.0,463.24,366.38
2018,5,15,16,15,794.0,85.0,4.7,15.35,520.0,406.42,317.22
2018,5,15,16,30,774.0,82.0,4.7,15.3,471.0,350.18,267.3
2018,5,15,16,45,745.5,78.0,4.7,15.2,419.5,291.44,214.76
2018,5,15,17,0,717.0,74.0,4.7,15.1,368.0,234.88,163.97
2018,5,15,17,15,677.5,69.5,4.7,15.0,316.5,175.58,112.87
2018,5,15,17,30,638.0,65.0,4.7,14.9,265.0,122.96,71.53
2018,5,15,17,45,580.5,59.0,4.7,14.8,215.5,72.59,41.04
2018,5,15,18,0,523.0,53.0,4.7,14.7,166.0,42.09,31.76
2018,5,15,18,15,423.5,46.0,4.6,14.6,121.5,37.04,26.89
2018,5,15,18,30,324.0,39.0,4.5,14.5,77.0,32.11,21.67
2018,5,15,18,45,204.0,26.5,4.4,14.4,46.5,20.65,6.22
2018,5,15,19,0,84.0,14.0,4.3,14.3,16.0,11.95,0.0
2018,5,15,19,15,42.0,7.0,4.15,14.25,8.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.35,13.85,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.55,13.4,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.55,13.25,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.35,13.05,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.25,13.05,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,16,4,45,0.0,1.5,3.15,13.15,1.5,0.0,0.0
2018,5,16,5,0,0.0,3.0,3.1,13.2,3.0,0.0,0.0
2018,5,16,5,15,0.0,13.0,3.05,13.4,13.0,11.1,0.0
2018,5,16,5,30,0.0,23.0,3.0,13.6,23.0,18.87,7.93
2018,5,16,5,45,8.0,41.5,2.95,13.75,43.0,33.28,23.09
2018,5,16,6,0,16.0,60.0,2.9,13.9,63.0,46.99,35.86
2018,5,16,6,15,37.5,82.0,2.85,14.05,91.5,63.03,50.51
2018,5,16,6,30,59.0,104.0,2.8,14.2,120.0,84.15,64.43
2018,5,16,6,45,144.0,122.0,2.75,14.3,173.0,113.94,85.08
2018,5,16,7,0,229.0,140.0,2.7,14.4,226.0,155.55,116.06
2018,5,16,7,15,352.5,141.5,2.7,14.55,296.0,205.95,154.26
2018,5,16,7,30,476.0,143.0,2.7,14.7,366.0,269.01,204.57
2018,5,16,7,45,468.5,164.0,2.7,14.8,404.0,314.7,244.61
2018,5,16,8,0,461.0,185.0,2.7,14.9,442.0,358.96,282.45
2018,5,16,8,15,338.5,227.5,2.7,15.05,425.5,360.36,285.96
2018,5,16,8,30,216.0,270.0,2.7,15.2,409.0,347.94,276.82
2018,5,16,8,45,204.0,292.0,2.7,15.3,430.5,373.11,296.55
2018,5,16,9,0,192.0,314.0,2.7,15.4,452.0,396.77,314.5
2018,5,16,9,15,145.0,332.5,2.75,15.45,440.0,392.73,310.42
2018,5,16,9,30,98.0,351.0,2.8,15.5,428.0,375.58,296.08
2018,5,16,9,45,96.0,344.0,2.85,15.6,422.0,372.87,293.79
2018,5,16,10,0,94.0,337.0,2.9,15.7,416.0,379.8,298.78
2018,5,16,10,15,60.0,329.5,3.0,15.75,380.5,339.24,266.53
2018,5,16,10,30,26.0,322.0,3.1,15.8,345.0,306.64,240.24
2018,5,16,10,45,59.5,373.0,3.15,15.85,427.5,383.32,300.0
2018,5,16,11,0,93.0,424.0,3.2,15.9,510.0,461.77,359.63
2018,5,16,11,15,149.0,441.0,3.25,15.95,581.0,542.68,420.84
2018,5,16,11,30,205.0,458.0,3.3,16.0,652.0,611.8,472.45
2018,5,16,11,45,371.5,398.0,3.35,16.05,751.5,722.24,556.67
2018,5,16,12,0,538.0,338.0,3.4,16.1,851.0,833.09,638.76
2018,5,16,12,15,676.5,260.5,3.5,16.1,904.0,889.61,681.93
2018,5,16,12,30,815.0,183.0,3.6,16.1,957.0,932.12,713.18
2018,5,16,12,45,851.5,159.0,3.7,16.1,960.0,935.56,716.07
2018,5,16,13,0,888.0,135.0,3.8,16.1,963.0,923.38,708.52
2018,5,16,13,15,902.5,123.5,3.9,16.1,951.5,911.18,701.13
2018,5,16,13,30,917.0,112.0,4.0,16.1,940.0,894.67,690.74
2018,5,16,13,45,912.5,110.5,4.15,16.1,915.5,867.4,672.98
2018,5,16,14,0,908.0,109.0,4.3,16.1,891.0,836.9,652.91
2018,5,16,14,15,901.0,107.0,4.35,16.05,859.5,800.95,628.5
2018,5,16,14,30,894.0,105.0,4.4,16.0,828.0,762.26,601.88
2018,5,16,14,45,885.5,102.5,4.5,15.95,791.0,719.52,570.88
2018,5,16,15,0,877.0,100.0,4.6,15.9,754.0,674.57,537.02
2018,5,16,15,15,863.5,98.5,4.6,15.9,711.5,625.52,498.59
2018,5,16,15,30,850.0,97.0,4.6,15.9,669.0,575.17,458.19
2018,5,16,15,45,833.5,94.0,4.7,15.75,622.0,521.76,414.8
2018,5,16,16,0,817.0,91.0,4.8,15.6,575.0,466.34,368.46
2018,5,16,16,15,795.0,88.0,4.85,15.5,525.0,408.6,318.75
2018,5,16,16,30,773.0,85.0,4.9,15.4,475.0,351.67,268.42
2018,5,16,16,45,744.0,81.0,4.95,15.3,423.5,292.9,215.91
2018,5,16,17,0,715.0,77.0,5.0,15.2,372.0,236.37,165.21
2018,5,16,17,15,674.0,72.5,5.0,15.1,320.0,176.9,114.08
2018,5,16,17,30,633.0,68.0,5.0,15.0,268.0,124.36,72.96
2018,5,16,17,45,573.5,62.0,5.0,14.85,218.0,74.26,42.79
2018,5,16,18,0,514.0,56.0,5.0,14.7,168.0,44.43,33.84
2018,5,16,18,15,423.0,48.0,4.95,14.55,124.0,38.68,28.35
2018,5,16,18,30,332.0,40.0,4.9,14.4,80.0,32.95,22.47
2018,5,16,18,45,215.0,27.5,4.85,14.3,49.0,21.43,7.61
2018,5,16,19,0,98.0,15.0,4.8,14.2,18.0,12.8,0.0
2018,5,16,19,15,49.0,7.5,4.75,14.1,9.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,4.65,13.95,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,4.35,13.55,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,4.4,13.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,4.25,13.4,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,4.1,13.45,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,5,17,4,45,0.0,2.0,3.7,13.65,2.0,0.0,0.0
2018,5,17,5,0,0.0,4.0,3.7,13.7,4.0,0.0,0.0
2018,5,17,5,15,21.0,16.5,3.75,13.8,18.5,14.08,0.0
2018,5,17,5,30,42.0,29.0,3.8,13.9,33.0,22.98,11.31
2018,5,17,5,45,87.0,46.5,3.85,14.0,60.5,36.25,25.66
2018,5,17,6,0,132.0,64.0,3.9,14.1,88.0,48.29,37.0
2018,5,17,6,15,181.0,82.0,3.95,14.2,126.0,61.1,48.78
2018,5,17,6,30,230.0,100.0,4.0,14.3,164.0,89.47,63.67
2018,5,17,6,45,305.0,112.0,4.0,14.35,215.5,125.45,87.74
2018,5,17,7,0,380.0,124.0,4.0,14.4,267.0,171.26,122.75
2018,5,17,7,15,351.0,138.5,4.05,14.5,286.0,202.59,151.82
2018,5,17,7,30,322.0,153.0,4.1,14.6,305.0,227.24,175.38
2018,5,17,7,45,172.5,173.0,4.15,14.65,255.5,208.93,165.48
2018,5,17,8,0,23.0,193.0,4.2,14.7,206.0,169.14,135.24
2018,5,17,8,15,32.5,223.0,4.2,14.8,243.0,203.59,163.07
2018,5,17,8,30,42.0,253.0,4.2,14.9,280.0,237.02,189.7
2018,5,17,8,45,49.0,276.5,4.25,14.95,310.0,264.68,211.54
2018,5,17,9,0,56.0,300.0,4.3,15.0,340.0,293.11,233.83
2018,5,17,9,15,77.0,321.0,4.3,15.1,379.5,329.26,262.23
2018,5,17,9,30,98.0,342.0,4.3,15.2,419.0,367.11,291.73
2018,5,17,9,45,196.5,360.5,4.35,15.25,523.5,470.86,373.49
2018,5,17,10,0,295.0,379.0,4.4,15.3,628.0,582.05,458.91
2018,5,17,10,15,238.5,361.0,4.45,15.35,566.5,531.84,419.6
2018,5,17,10,30,182.0,343.0,4.5,15.4,505.0,466.46,369.01
2018,5,17,10,45,97.0,295.0,4.55,15.45,381.5,355.34,281.52
2018,5,17,11,0,12.0,247.0,4.6,15.5,258.0,220.38,172.98
2018,5,17,11,15,21.5,286.0,4.7,15.5,306.0,273.09,215.08
2018,5,17,11,30,31.0,325.0,4.8,15.5,354.0,317.91,250.27
2018,5,17,11,45,82.5,396.0,4.85,15.5,474.5,430.79,338.88
2018,5,17,12,0,134.0,467.0,4.9,15.5,595.0,557.81,435.75
2018,5,17,12,15,190.0,464.5,5.05,15.5,645.5,606.5,473.72
2018,5,17,12,30,246.0,462.0,5.2,15.5,696.0,665.89,519.52
2018,5,17,12,45,256.0,456.0,5.35,15.45,697.0,666.28,520.58
2018,5,17,13,0,266.0,450.0,5.5,15.4,698.0,665.04,520.7
2018,5,17,13,15,230.5,446.5,5.6,15.35,658.5,613.38,481.97
2018,5,17,13,30,195.0,443.0,5.7,15.3,619.0,573.63,451.83
2018,5,17,13,45,155.0,426.0,5.85,15.25,563.5,518.51,409.76
2018,5,17,14,0,115.0,409.0,6.0,15.2,508.0,464.84,368.3
2018,5,17,14,15,106.5,389.0,6.1,15.15,478.0,424.66,337.73
2018,5,17,14,30,98.0,369.0,6.2,15.1,448.0,395.3,315.22
2018,5,17,14,45,126.5,359.0,6.3,15.0,456.5,409.28,327.36
2018,5,17,15,0,155.0,349.0,6.4,14.9,465.0,411.27,329.89
2018,5,17,15,15,155.0,320.5,6.4,14.9,431.0,377.0,303.06
2018,5,17,15,30,155.0,292.0,6.4,14.9,397.0,342.56,275.84
2018,5,17,15,45,149.5,273.0,6.55,14.75,368.5,313.22,252.47
2018,5,17,16,0,144.0,254.0,6.7,14.6,340.0,284.2,229.01
2018,5,17,16,15,121.0,229.0,6.7,14.45,297.0,243.62,195.92
2018,5,17,16,30,98.0,204.0,6.7,14.3,254.0,202.83,162.52
2018,5,17,16,45,111.5,185.0,6.75,14.2,236.0,185.72,147.65
2018,5,17,17,0,125.0,166.0,6.8,14.1,218.0,164.19,128.7
2018,5,17,17,15,155.5,142.5,6.75,14.0,198.0,140.64,107.2
2018,5,17,17,30,186.0,119.0,6.7,13.9,178.0,113.22,83.12
2018,5,17,17,45,172.0,99.0,6.7,13.8,146.0,82.4,60.44
2018,5,17,18,0,158.0,79.0,6.7,13.7,114.0,58.89,46.83
2018,5,17,18,15,116.0,61.5,6.6,13.65,83.5,47.44,36.18
2018,5,17,18,30,74.0,44.0,6.5,13.6,53.0,34.31,23.77
2018,5,17,18,45,49.5,28.5,6.4,13.55,33.5,22.45,9.07
2018,5,17,19,0,25.0,13.0,6.3,13.5,14.0,11.1,0.0
2018,5,17,19,15,12.5,6.5,6.15,13.5,7.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,6.0,13.5,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,5.3,13.35,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,5.05,13.25,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,4.45,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,5,18,4,45,6.0,2.5,4.4,13.2,2.5,0.0,0.0
2018,5,18,5,0,12.0,5.0,4.4,13.2,5.0,4.27,0.0
2018,5,18,5,15,20.5,14.0,4.45,13.25,15.5,11.95,0.0
2018,5,18,5,30,29.0,23.0,4.5,13.3,26.0,18.75,8.52
2018,5,18,5,45,21.0,38.5,4.55,13.3,41.0,31.17,21.39
2018,5,18,6,0,13.0,54.0,4.6,13.3,56.0,43.53,32.94
2018,5,18,6,15,17.5,73.0,4.6,13.35,77.0,57.24,45.53
2018,5,18,6,30,22.0,92.0,4.6,13.4,98.0,73.82,57.06
2018,5,18,6,45,50.5,116.5,4.55,13.45,134.5,98.63,76.62
2018,5,18,7,0,79.0,141.0,4.5,13.5,171.0,127.48,99.59
2018,5,18,7,15,78.0,156.0,4.45,13.6,189.0,145.79,115.16
2018,5,18,7,30,77.0,171.0,4.4,13.7,207.0,163.87,130.5
2018,5,18,7,45,66.0,195.0,4.4,13.8,228.5,185.45,148.72
2018,5,18,8,0,55.0,219.0,4.4,13.9,250.0,205.98,165.64
2018,5,18,8,15,71.5,244.0,4.35,14.0,288.0,239.14,192.35
2018,5,18,8,30,88.0,269.0,4.3,14.1,326.0,274.18,220.35
2018,5,18,8,45,79.5,288.0,4.25,14.2,342.0,291.59,233.83
2018,5,18,9,0,71.0,307.0,4.2,14.3,358.0,308.09,246.37
2018,5,18,9,15,162.0,324.0,4.2,14.4,449.0,395.3,316.0
2018,5,18,9,30,253.0,341.0,4.2,14.5,540.0,491.01,390.79
2018,5,18,9,45,250.0,364.0,4.2,14.6,568.0,521.61,413.17
2018,5,18,10,0,247.0,387.0,4.2,14.7,596.0,551.21,434.76
2018,5,18,10,15,216.0,411.0,4.25,14.75,598.0,548.1,431.31
2018,5,18,10,30,185.0,435.0,4.3,14.8,600.0,552.02,433.07
2018,5,18,10,45,197.5,437.0,4.35,14.9,616.5,570.66,447.09
2018,5,18,11,0,210.0,439.0,4.4,15.0,633.0,588.85,460.68
2018,5,18,11,15,152.5,432.0,4.55,15.05,574.0,535.93,419.71
2018,5,18,11,30,95.0,425.0,4.7,15.1,515.0,467.43,366.66
2018,5,18,11,45,74.5,420.5,4.8,15.1,491.5,445.81,349.85
2018,5,18,12,0,54.0,416.0,4.9,15.1,468.0,423.42,332.22
2018,5,18,12,15,56.5,419.5,5.05,15.15,473.5,428.91,336.71
2018,5,18,12,30,59.0,423.0,5.2,15.2,479.0,433.92,340.79
2018,5,18,12,45,50.0,408.5,5.35,15.2,455.5,411.41,323.51
2018,5,18,13,0,41.0,394.0,5.5,15.2,432.0,388.79,306.13
2018,5,18,13,15,48.0,394.5,5.65,15.15,438.5,393.88,310.75
2018,5,18,13,30,55.0,395.0,5.8,15.1,445.0,398.39,314.88
2018,5,18,13,45,66.5,393.5,5.9,15.05,452.0,404.11,320.08
2018,5,18,14,0,78.0,392.0,6.0,15.0,459.0,408.87,324.54
2018,5,18,14,15,62.5,364.0,6.1,14.95,416.5,367.98,292.7
2018,5,18,14,30,47.0,336.0,6.2,14.9,374.0,328.15,261.51
2018,5,18,14,45,36.0,306.5,6.3,14.8,335.0,291.34,232.61
2018,5,18,15,0,25.0,277.0,6.4,14.7,296.0,249.36,199.3
2018,5,18,15,15,25.0,261.0,6.4,14.7,279.0,234.04,187.35
2018,5,18,15,30,25.0,245.0,6.4,14.7,262.0,218.72,175.29
2018,5,18,15,45,33.5,237.0,6.65,14.5,258.0,218.17,175.43
2018,5,18,16,0,42.0,229.0,6.9,14.3,254.0,212.07,170.88
2018,5,18,16,15,65.0,215.5,6.95,14.15,250.5,206.16,166.09
2018,5,18,16,30,88.0,202.0,7.0,14.0,247.0,197.56,158.59
2018,5,18,16,45,107.5,185.5,7.05,13.9,234.5,184.72,147.1
2018,5,18,17,0,127.0,169.0,7.1,13.8,222.0,166.71,130.87
2018,5,18,17,15,141.0,145.5,7.1,13.65,197.0,140.2,107.62
2018,5,18,17,30,155.0,122.0,7.1,13.5,172.0,112.3,83.82
2018,5,18,17,45,140.0,102.0,7.05,13.4,141.0,84.07,62.84
2018,5,18,18,0,125.0,82.0,7.0,13.3,110.0,62.18,49.85
2018,5,18,18,15,88.0,63.5,6.9,13.25,80.5,48.66,37.34
2018,5,18,18,30,51.0,45.0,6.8,13.2,51.0,34.95,24.44
2018,5,18,18,45,31.5,28.0,6.75,13.15,31.0,22.13,9.56
2018,5,18,19,0,12.0,11.0,6.7,13.1,11.0,9.39,0.0
2018,5,18,19,15,6.0,5.5,6.6,13.05,5.5,0.0,0.0
2018,5,18,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,6.15,12.95,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.95,12.8,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,6.25,12.85,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.0,12.85,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,5.95,12.75,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.9,12.7,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.7,1.0,0.85,0.0
2018,5,19,5,15,0.0,3.5,5.85,12.65,3.5,2.99,0.0
2018,5,19,5,30,0.0,6.0,5.8,12.6,6.0,4.92,0.0
2018,5,19,5,45,0.0,9.5,5.75,12.55,9.5,7.8,1.14
2018,5,19,6,0,0.0,13.0,5.7,12.5,13.0,10.68,3.86
2018,5,19,6,15,0.0,17.5,5.65,12.55,17.5,14.4,7.3
2018,5,19,6,30,0.0,22.0,5.6,12.6,22.0,18.12,10.03
2018,5,19,6,45,0.0,35.0,5.6,12.6,35.0,28.89,19.34
2018,5,19,7,0,0.0,48.0,5.6,12.6,48.0,39.7,28.6
2018,5,19,7,15,0.0,60.5,5.6,12.7,60.5,50.12,37.43
2018,5,19,7,30,0.0,73.0,5.6,12.8,73.0,60.56,46.18
2018,5,19,7,45,0.0,77.5,5.6,12.9,77.5,64.35,49.2
2018,5,19,8,0,0.0,82.0,5.6,13.0,82.0,68.14,52.21
2018,5,19,8,15,0.0,90.0,5.65,13.1,90.0,74.87,57.67
2018,5,19,8,30,0.0,98.0,5.7,13.2,98.0,81.59,63.09
2018,5,19,8,45,0.0,115.5,5.75,13.35,115.5,96.27,75.09
2018,5,19,9,0,0.0,133.0,5.8,13.5,133.0,111.04,87.08
2018,5,19,9,15,1.5,152.5,5.85,13.6,153.5,128.57,101.31
2018,5,19,9,30,3.0,172.0,5.9,13.7,174.0,146.33,115.65
2018,5,19,9,45,5.0,186.5,5.9,13.85,190.5,160.42,126.91
2018,5,19,10,0,7.0,201.0,5.9,14.0,207.0,174.7,138.29
2018,5,19,10,15,11.5,240.0,6.0,14.1,250.0,212.2,168.45
2018,5,19,10,30,16.0,279.0,6.1,14.2,293.0,250.23,198.76
2018,5,19,10,45,20.0,310.0,6.15,14.25,328.0,281.31,223.35
2018,5,19,11,0,24.0,341.0,6.2,14.3,363.0,323.96,256.92
2018,5,19,11,15,29.5,365.0,6.3,14.35,392.5,351.81,278.73
2018,5,19,11,30,35.0,389.0,6.4,14.4,422.0,379.73,300.55
2018,5,19,11,45,33.0,382.5,6.5,14.4,414.0,372.57,294.85
2018,5,19,12,0,31.0,376.0,6.6,14.4,406.0,365.06,288.97
2018,5,19,12,15,35.5,383.5,6.7,14.4,417.5,376.04,297.79
2018,5,19,12,30,40.0,391.0,6.8,14.4,429.0,386.65,306.32
2018,5,19,12,45,53.5,411.5,6.9,14.4,462.0,416.92,330.48
2018,5,19,13,0,67.0,432.0,7.0,14.4,495.0,446.49,354.0
2018,5,19,13,15,83.0,432.0,7.05,14.35,508.5,458.39,364.01
2018,5,19,13,30,99.0,432.0,7.1,14.3,522.0,469.21,373.23
2018,5,19,13,45,125.5,426.0,7.15,14.3,537.0,492.81,392.58
2018,5,19,14,0,152.0,420.0,7.2,14.3,552.0,502.9,401.44
2018,5,19,14,15,150.5,404.5,7.2,14.25,531.0,480.84,384.67
2018,5,19,14,30,149.0,389.0,7.2,14.2,510.0,458.32,367.5
2018,5,19,14,45,128.0,367.0,7.25,14.15,467.5,416.24,334.47
2018,5,19,15,0,107.0,345.0,7.3,14.1,425.0,368.07,296.41
2018,5,19,15,15,80.5,311.5,7.3,14.1,370.0,316.44,255.1
2018,5,19,15,30,54.0,278.0,7.3,14.1,315.0,267.42,215.61
2018,5,19,15,45,39.5,248.5,7.3,13.95,274.5,230.74,186.13
2018,5,19,16,0,25.0,219.0,7.3,13.8,234.0,192.9,155.5
2018,5,19,16,15,36.5,204.5,7.3,13.7,224.5,185.53,149.67
2018,5,19,16,30,48.0,190.0,7.3,13.6,215.0,173.94,140.03
2018,5,19,16,45,72.0,158.0,7.3,13.55,190.5,150.8,120.02
2018,5,19,17,0,96.0,126.0,7.3,13.5,166.0,126.41,98.34
2018,5,19,17,15,67.0,83.0,7.25,13.35,109.0,80.2,60.14
2018,5,19,17,30,38.0,40.0,7.2,13.2,52.0,37.71,25.22
2018,5,19,17,45,62.0,61.5,7.15,13.1,77.0,52.22,37.72
2018,5,19,18,0,86.0,83.0,7.1,13.0,102.0,62.62,50.33
2018,5,19,18,15,57.0,60.0,7.05,12.95,71.5,46.3,35.34
2018,5,19,18,30,28.0,37.0,7.0,12.9,41.0,30.01,20.28
2018,5,19,18,45,14.0,20.5,6.9,12.8,22.5,17.09,6.53
2018,5,19,19,0,0.0,4.0,6.8,12.7,4.0,3.41,0.0
2018,5,19,19,15,0.0,2.0,6.75,12.7,2.0,0.0,0.0
2018,5,19,19,30,0.0,0.0,6.7,12.7,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.6,12.65,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.5,12.6,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.45,12.6,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.4,12.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.5,12.7,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.5,12.75,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.5,12.8,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.45,12.85,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.35,12.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.15,12.85,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.2,12.8,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.5,6.2,12.8,0.5,0.0,0.0
2018,5,20,5,0,0.0,1.0,6.2,12.8,1.0,0.85,0.0
2018,5,20,5,15,0.0,4.0,6.2,12.85,4.0,3.41,0.0
2018,5,20,5,30,0.0,7.0,6.2,12.9,7.0,5.74,0.0
2018,5,20,5,45,0.0,16.5,6.2,12.95,16.5,13.57,6.18
2018,5,20,6,0,0.0,26.0,6.2,13.0,26.0,21.43,13.41
2018,5,20,6,15,0.0,32.5,6.2,13.05,32.5,26.81,18.42
2018,5,20,6,30,0.0,39.0,6.2,13.1,39.0,32.21,22.14
2018,5,20,6,45,0.0,44.5,6.15,13.15,44.5,36.78,26.07
2018,5,20,7,0,0.0,50.0,6.1,13.2,50.0,41.36,29.95
2018,5,20,7,15,0.0,53.0,6.0,13.3,53.0,43.87,31.99
2018,5,20,7,30,0.0,56.0,5.9,13.4,56.0,46.39,34.0
2018,5,20,7,45,0.0,52.0,5.85,13.45,52.0,43.08,31.06
2018,5,20,8,0,0.0,48.0,5.8,13.5,48.0,39.78,28.14
2018,5,20,8,15,0.0,57.5,5.8,13.55,57.5,47.72,34.74
2018,5,20,8,30,0.0,67.0,5.8,13.6,67.0,55.68,41.3
2018,5,20,8,45,0.5,96.0,5.8,13.65,96.5,80.27,61.7
2018,5,20,9,0,1.0,125.0,5.8,13.7,126.0,104.93,81.98
2018,5,20,9,15,2.0,149.0,5.85,13.7,150.5,125.93,99.11
2018,5,20,9,30,3.0,173.0,5.9,13.7,175.0,147.15,116.31
2018,5,20,9,45,5.0,185.5,5.95,13.75,189.5,159.53,126.23
2018,5,20,10,0,7.0,198.0,6.0,13.8,204.0,172.1,136.29
2018,5,20,10,15,13.0,248.5,6.05,13.9,260.0,220.64,175.42
2018,5,20,10,30,19.0,299.0,6.1,14.0,316.0,269.96,214.7
2018,5,20,10,45,23.0,327.5,6.2,14.05,348.5,309.39,245.82
2018,5,20,11,0,27.0,356.0,6.3,14.1,381.0,339.97,269.78
2018,5,20,11,15,38.0,385.0,6.4,14.1,420.5,377.37,299.29
2018,5,20,11,30,49.0,414.0,6.5,14.1,460.0,415.0,328.82
2018,5,20,11,45,57.5,429.5,6.6,14.15,484.0,437.86,346.68
2018,5,20,12,0,66.0,445.0,6.7,14.2,508.0,460.42,364.31
2018,5,20,12,15,76.0,449.0,6.75,14.15,521.5,473.17,374.58
2018,5,20,12,30,86.0,453.0,6.8,14.1,535.0,485.31,384.42
2018,5,20,12,45,129.0,457.5,6.9,14.1,579.0,539.25,427.45
2018,5,20,13,0,172.0,462.0,7.0,14.1,623.0,578.58,459.0
2018,5,20,13,15,172.0,453.5,7.1,14.05,612.0,566.54,450.17
2018,5,20,13,30,172.0,445.0,7.2,14.0,601.0,553.61,440.78
2018,5,20,13,45,152.0,422.0,7.25,13.95,557.0,510.31,407.37
2018,5,20,14,0,132.0,399.0,7.3,13.9,513.0,467.5,374.13
2018,5,20,14,15,127.0,381.0,7.4,13.8,487.5,441.34,354.18
2018,5,20,14,30,122.0,363.0,7.5,13.7,462.0,415.08,333.98
2018,5,20,14,45,81.5,333.0,7.55,13.65,398.0,345.52,278.33
2018,5,20,15,0,41.0,303.0,7.6,13.6,334.0,288.22,232.02
2018,5,20,15,15,33.5,276.0,7.6,13.6,300.5,257.09,207.16
2018,5,20,15,30,26.0,249.0,7.6,13.6,267.0,226.84,182.83
2018,5,20,15,45,24.5,222.5,7.6,13.5,238.5,197.54,159.23
2018,5,20,16,0,23.0,196.0,7.6,13.4,210.0,172.97,139.32
2018,5,20,16,15,27.0,188.0,7.6,13.3,203.0,168.07,135.53
2018,5,20,16,30,31.0,180.0,7.6,13.2,196.0,159.92,128.9
2018,5,20,16,45,51.5,161.0,7.6,13.15,184.0,147.17,117.76
2018,5,20,17,0,72.0,142.0,7.6,13.1,172.0,132.15,104.25
2018,5,20,17,15,113.0,133.5,7.6,13.05,173.5,126.41,97.45
2018,5,20,17,30,154.0,125.0,7.6,13.0,175.0,114.07,85.57
2018,5,20,17,45,128.5,105.0,7.6,13.0,141.5,85.43,64.45
2018,5,20,18,0,103.0,85.0,7.6,13.0,108.0,64.05,51.61
2018,5,20,18,15,71.0,65.0,7.6,12.95,79.0,49.68,38.35
2018,5,20,18,30,39.0,45.0,7.6,12.9,50.0,35.56,25.12
2018,5,20,18,45,20.0,28.5,7.55,12.9,31.0,22.84,11.11
2018,5,20,19,0,1.0,12.0,7.5,12.9,12.0,10.24,0.0
2018,5,20,19,15,0.5,6.0,7.45,12.9,6.0,0.0,0.0
2018,5,20,19,30,0.0,0.0,7.4,12.9,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,7.3,12.85,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,7.2,12.8,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,7.1,12.8,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,7.0,12.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,6.85,12.85,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,6.7,12.9,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,6.65,12.9,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,6.3,12.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,6.25,12.9,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,5,21,4,45,0.0,1.0,5.35,12.9,1.0,0.0,0.0
2018,5,21,5,0,0.0,2.0,5.2,12.9,2.0,1.71,0.0
2018,5,21,5,15,0.0,6.0,5.1,12.9,6.0,4.92,0.0
2018,5,21,5,30,0.0,10.0,5.0,12.9,10.0,8.21,0.84
2018,5,21,5,45,0.0,16.5,4.85,12.95,16.5,13.57,6.2
2018,5,21,6,0,0.0,23.0,4.7,13.0,23.0,18.94,11.22
2018,5,21,6,15,0.0,30.5,4.6,13.05,30.5,25.15,16.95
2018,5,21,6,30,0.0,38.0,4.5,13.1,38.0,31.37,21.44
2018,5,21,6,45,0.0,50.5,4.4,13.15,50.5,41.77,30.38
2018,5,21,7,0,0.0,63.0,4.3,13.2,63.0,52.19,39.24
2018,5,21,7,15,0.0,74.0,4.15,13.3,74.0,61.39,46.94
2018,5,21,7,30,0.0,85.0,4.0,13.4,85.0,70.57,54.54
2018,5,21,7,45,0.0,99.5,3.85,13.5,99.5,82.57,64.42
2018,5,21,8,0,0.0,114.0,3.7,13.6,114.0,94.65,74.28
2018,5,21,8,15,1.0,139.0,3.65,13.75,139.5,115.96,91.69
2018,5,21,8,30,2.0,164.0,3.6,13.9,165.0,137.55,109.14
2018,5,21,8,45,4.0,179.5,3.5,14.05,182.0,152.03,120.61
2018,5,21,9,0,6.0,195.0,3.4,14.2,199.0,166.76,132.24
2018,5,21,9,15,6.0,193.5,3.5,14.35,198.0,166.06,131.32
2018,5,21,9,30,6.0,192.0,3.6,14.5,197.0,165.29,130.4
2018,5,21,9,45,9.0,221.5,3.7,14.65,229.0,193.07,152.53
2018,5,21,10,0,12.0,251.0,3.8,14.8,261.0,221.23,174.74
2018,5,21,10,15,16.0,281.0,3.95,14.9,295.0,250.98,198.11
2018,5,21,10,30,20.0,311.0,4.1,15.0,329.0,281.09,221.61
2018,5,21,10,45,21.0,322.0,4.3,15.1,341.0,292.37,230.25
2018,5,21,11,0,22.0,333.0,4.5,15.2,353.0,303.61,238.92
2018,5,21,11,15,24.0,345.5,4.65,15.2,368.0,328.52,258.33
2018,5,21,11,30,26.0,358.0,4.8,15.2,383.0,342.53,269.21
2018,5,21,11,45,28.5,365.5,5.0,15.2,393.0,352.23,276.88
2018,5,21,12,0,31.0,373.0,5.2,15.2,403.0,361.67,284.4
2018,5,21,12,15,59.0,394.5,5.45,15.15,451.0,406.81,320.54
2018,5,21,12,30,87.0,416.0,5.7,15.1,499.0,451.4,356.01
2018,5,21,12,45,86.5,425.0,5.9,15.05,507.0,458.06,361.34
2018,5,21,13,0,86.0,434.0,6.1,15.0,515.0,464.17,366.37
2018,5,21,13,15,75.5,416.5,6.25,14.9,486.5,436.71,345.41
2018,5,21,13,30,65.0,399.0,6.4,14.8,458.0,409.32,324.44
2018,5,21,13,45,75.5,402.0,6.55,14.7,469.0,418.01,332.07
2018,5,21,14,0,86.0,405.0,6.7,14.6,480.0,425.71,338.86
2018,5,21,14,15,121.5,396.5,6.75,14.5,498.0,450.42,359.54
2018,5,21,14,30,157.0,388.0,6.8,14.4,516.0,462.06,369.91
2018,5,21,14,45,154.5,369.0,6.9,14.25,490.0,435.16,349.38
2018,5,21,15,0,152.0,350.0,7.0,14.1,464.0,408.01,328.51
2018,5,21,15,15,159.5,328.0,7.0,14.1,442.0,384.14,309.92
2018,5,21,15,30,167.0,306.0,7.0,14.1,420.0,359.28,290.23
2018,5,21,15,45,157.5,284.0,7.1,13.85,385.5,324.82,262.7
2018,5,21,16,0,148.0,262.0,7.2,13.6,351.0,291.12,235.43
2018,5,21,16,15,155.5,236.5,7.2,13.45,323.0,262.26,211.49
2018,5,21,16,30,163.0,211.0,7.2,13.3,295.0,232.59,186.35
2018,5,21,16,45,202.5,187.5,7.2,13.15,280.5,212.87,168.02
2018,5,21,17,0,242.0,164.0,7.2,13.0,266.0,189.53,145.87
2018,5,21,17,15,251.0,141.0,7.15,12.85,234.5,155.06,115.55
2018,5,21,17,30,260.0,118.0,7.1,12.7,203.0,119.69,85.88
2018,5,21,17,45,229.0,100.0,7.05,12.55,165.0,85.21,61.86
2018,5,21,18,0,198.0,82.0,7.0,12.4,127.0,61.22,49.23
2018,5,21,18,15,153.5,64.5,6.9,12.35,94.0,48.75,37.65
2018,5,21,18,30,109.0,47.0,6.8,12.3,61.0,36.0,25.63
2018,5,21,18,45,63.5,30.5,6.7,12.25,38.0,24.1,12.51
2018,5,21,19,0,18.0,14.0,6.6,12.2,15.0,11.95,0.0
2018,5,21,19,15,9.0,7.0,6.45,12.2,7.5,5.97,0.0
2018,5,21,19,30,0.0,0.0,6.3,12.2,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,6.15,12.2,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.95,12.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.9,12.2,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.8,12.25,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.55,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.5,12.3,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.45,12.3,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.4,12.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,5.35,12.3,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,5.25,12.3,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,5.05,12.35,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.85,12.45,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.7,12.55,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.65,12.6,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.45,12.8,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.4,12.8,1.0,0.85,0.0
2018,5,22,5,15,0.0,3.0,4.4,12.9,3.0,2.46,0.0
2018,5,22,5,30,0.0,5.0,4.4,13.0,5.0,4.1,0.0
2018,5,22,5,45,0.0,8.5,4.4,13.05,8.5,6.98,0.44
2018,5,22,6,0,0.0,12.0,4.4,13.1,12.0,9.86,3.13
2018,5,22,6,15,0.0,15.5,4.35,13.15,15.5,12.75,5.81
2018,5,22,6,30,0.0,19.0,4.3,13.2,19.0,15.64,7.87
2018,5,22,6,45,0.0,33.0,4.3,13.25,33.0,27.23,17.87
2018,5,22,7,0,0.0,47.0,4.3,13.3,47.0,38.86,27.81
2018,5,22,7,15,0.0,63.5,4.25,13.4,63.5,52.62,39.45
2018,5,22,7,30,0.0,80.0,4.2,13.5,80.0,66.42,51.0
2018,5,22,7,45,0.0,94.0,4.2,13.55,94.0,78.05,60.61
2018,5,22,8,0,0.0,108.0,4.2,13.6,108.0,89.7,70.15
2018,5,22,8,15,0.0,117.5,4.2,13.7,117.5,97.69,76.54
2018,5,22,8,30,0.0,127.0,4.2,13.8,127.0,105.72,82.94
2018,5,22,8,45,0.5,142.0,4.25,13.9,142.5,118.67,93.37
2018,5,22,9,0,1.0,157.0,4.3,14.0,158.0,131.75,103.83
2018,5,22,9,15,3.0,172.5,4.35,14.1,175.0,146.34,115.51
2018,5,22,9,30,5.0,188.0,4.4,14.2,192.0,161.17,127.33
2018,5,22,9,45,9.5,223.5,4.45,14.25,231.5,195.08,154.57
2018,5,22,10,0,14.0,259.0,4.5,14.3,271.0,229.55,182.0
2018,5,22,10,15,25.0,304.0,4.65,14.35,326.0,286.57,227.27
2018,5,22,10,30,36.0,349.0,4.8,14.4,381.0,337.62,267.31
2018,5,22,10,45,44.0,375.0,4.9,14.5,415.0,369.72,292.14
2018,5,22,11,0,52.0,401.0,5.0,14.6,449.0,402.12,317.11
2018,5,22,11,15,57.5,416.5,5.05,14.6,470.5,422.8,332.97
2018,5,22,11,30,63.0,432.0,5.1,14.6,492.0,443.34,348.73
2018,5,22,11,45,58.0,425.5,5.2,14.65,481.0,433.77,341.19
2018,5,22,12,0,53.0,419.0,5.3,14.7,470.0,423.67,333.34
2018,5,22,12,15,43.0,400.5,5.35,14.7,442.0,397.51,312.98
2018,5,22,12,30,33.0,382.0,5.4,14.7,414.0,371.05,292.36
2018,5,22,12,45,48.5,402.5,5.45,14.7,448.5,403.0,317.79
2018,5,22,13,0,64.0,423.0,5.5,14.7,483.0,434.24,342.43
2018,5,22,13,15,83.0,428.0,5.55,14.65,504.5,453.31,357.92
2018,5,22,13,30,102.0,433.0,5.6,14.6,526.0,471.18,372.5
2018,5,22,13,45,118.0,426.0,5.65,14.6,530.5,484.82,383.69
2018,5,22,14,0,134.0,419.0,5.7,14.6,535.0,485.85,385.26
2018,5,22,14,15,129.5,402.5,5.75,14.55,511.5,461.29,366.71
2018,5,22,14,30,125.0,386.0,5.8,14.5,488.0,436.55,347.98
2018,5,22,14,45,136.5,369.0,5.8,14.45,476.0,422.27,337.55
