Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,1,11,45,934.5,105.5,3.8,16.8,1004.5,932.38,711.92
2018,6,1,12,0,936.0,105.0,3.9,16.9,1010.0,936.9,715.19
2018,6,1,12,15,935.5,105.0,4.05,17.0,1008.0,936.45,715.43
2018,6,1,12,30,935.0,105.0,4.2,17.1,1006.0,932.37,713.25
2018,6,1,12,45,933.0,105.5,4.35,17.15,997.0,923.78,708.23
2018,6,1,13,0,931.0,106.0,4.5,17.2,988.0,911.6,701.13
2018,6,1,13,15,927.5,105.0,4.65,17.25,971.0,893.2,689.64
2018,6,1,13,30,924.0,104.0,4.8,17.3,954.0,871.34,675.64
2018,6,1,13,45,919.0,103.0,4.95,17.35,930.0,844.9,658.25
2018,6,1,14,0,914.0,102.0,5.1,17.4,906.0,815.29,638.41
2018,6,1,14,15,907.0,101.0,5.3,17.35,876.0,781.16,615.53
2018,6,1,14,30,900.0,100.0,5.5,17.3,846.0,744.3,590.03
2018,6,1,14,45,890.5,98.5,5.65,17.3,809.5,702.76,558.79
2018,6,1,15,0,881.0,97.0,5.8,17.3,773.0,659.08,525.16
2018,6,1,15,15,869.0,95.5,5.8,17.3,732.0,612.01,487.65
2018,6,1,15,30,857.0,94.0,5.8,17.3,691.0,563.5,448.11
2018,6,1,15,45,841.5,92.0,6.2,17.15,645.5,511.6,405.8
2018,6,1,16,0,826.0,90.0,6.6,17.0,600.0,458.7,361.18
2018,6,1,16,15,805.5,87.0,6.7,16.8,551.0,402.41,312.31
2018,6,1,16,30,785.0,84.0,6.8,16.6,502.0,346.7,262.75
2018,6,1,16,45,758.0,81.0,6.95,16.45,451.5,290.01,211.82
2018,6,1,17,0,731.0,78.0,7.1,16.3,401.0,235.23,162.63
2018,6,1,17,15,694.5,74.5,7.05,16.05,350.0,180.63,115.77
2018,6,1,17,30,658.0,71.0,7.0,15.8,299.0,125.97,73.32
2018,6,1,17,45,607.5,65.5,7.0,15.55,249.5,76.17,44.1
2018,6,1,18,0,557.0,60.0,7.0,15.3,200.0,47.06,36.24
2018,6,1,18,15,482.0,53.0,6.8,15.1,154.5,42.21,31.7
2018,6,1,18,30,407.0,46.0,6.6,14.9,109.0,37.36,26.94
2018,6,1,18,45,292.5,35.5,6.35,14.7,72.5,29.25,18.74
2018,6,1,19,0,178.0,25.0,6.1,14.5,36.0,19.48,0.4
2018,6,1,19,15,95.5,14.0,5.85,14.45,19.5,11.95,0.0
2018,6,1,19,30,13.0,3.0,5.6,14.4,3.0,0.0,0.0
2018,6,1,19,45,6.5,1.5,5.3,14.35,1.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,4.75,14.25,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,4.5,14.2,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,3.05,14.1,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.95,13.95,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.75,13.65,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,2.6,13.55,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,2.3,13.55,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,4,45,36.5,7.0,2.15,13.65,7.5,0.0,0.0
2018,6,2,5,0,73.0,14.0,2.1,13.7,15.0,11.95,0.0
2018,6,2,5,15,182.5,25.5,2.05,13.8,42.0,19.87,0.41
2018,6,2,5,30,292.0,37.0,2.0,13.9,69.0,30.62,19.99
2018,6,2,5,45,386.0,45.5,1.95,14.05,110.5,36.83,26.64
2018,6,2,6,0,480.0,54.0,1.9,14.2,152.0,43.03,32.61
2018,6,2,6,15,542.5,60.0,1.9,14.4,200.0,46.96,36.34
2018,6,2,6,30,605.0,66.0,1.9,14.6,248.0,75.62,44.23
2018,6,2,6,45,648.5,70.5,1.85,14.8,298.5,123.64,71.95
2018,6,2,7,0,692.0,75.0,1.8,15.0,349.0,176.37,112.04
2018,6,2,7,15,723.5,78.5,1.9,15.25,400.0,232.94,160.04
2018,6,2,7,30,755.0,82.0,2.0,15.5,451.0,288.95,209.11
2018,6,2,7,45,779.0,85.0,2.05,15.8,501.0,344.41,257.87
2018,6,2,8,0,803.0,88.0,2.1,16.1,551.0,401.14,306.72
2018,6,2,8,15,820.5,90.5,2.2,16.4,598.0,455.46,352.65
2018,6,2,8,30,838.0,93.0,2.3,16.7,645.0,509.51,397.05
2018,6,2,8,45,852.0,95.0,2.4,17.0,688.5,560.4,437.82
2018,6,2,9,0,866.0,97.0,2.5,17.3,732.0,610.3,476.7
2018,6,2,9,15,876.0,98.5,2.6,17.5,770.5,655.95,511.65
2018,6,2,9,30,886.0,100.0,2.7,17.7,809.0,699.76,544.46
2018,6,2,9,45,892.0,103.0,2.8,17.95,842.0,740.0,573.87
2018,6,2,10,0,898.0,106.0,2.9,18.2,875.0,777.66,599.94
2018,6,2,10,15,903.5,107.0,2.95,18.35,901.5,810.34,621.85
2018,6,2,10,30,909.0,108.0,3.0,18.5,928.0,840.07,641.61
2018,6,2,10,45,912.5,109.5,3.1,18.65,948.0,865.48,658.66
2018,6,2,11,0,916.0,111.0,3.2,18.8,968.0,887.56,673.44
2018,6,2,11,15,918.0,112.0,3.25,18.9,981.0,904.48,684.53
2018,6,2,11,30,920.0,113.0,3.3,19.0,994.0,917.87,693.31
2018,6,2,11,45,920.0,114.0,3.4,19.1,999.5,925.94,698.89
2018,6,2,12,0,920.0,115.0,3.5,19.2,1005.0,930.42,702.16
2018,6,2,12,15,921.5,113.5,3.6,19.25,1003.5,930.46,702.64
2018,6,2,12,30,923.0,112.0,3.7,19.3,1002.0,926.92,700.8
2018,6,2,12,45,924.0,110.5,3.85,19.3,994.0,919.32,696.69
2018,6,2,13,0,925.0,109.0,4.0,19.3,986.0,908.1,690.13
2018,6,2,13,15,921.5,108.0,4.1,19.3,969.0,889.87,678.48
2018,6,2,13,30,918.0,107.0,4.2,19.3,952.0,868.19,664.46
2018,6,2,13,45,912.5,106.5,4.35,19.25,928.5,842.02,647.56
2018,6,2,14,0,907.0,106.0,4.5,19.2,905.0,812.72,628.71
2018,6,2,14,15,900.5,104.5,4.6,19.15,875.0,778.8,606.0
2018,6,2,14,30,894.0,103.0,4.7,19.1,845.0,742.13,580.66
2018,6,2,14,45,884.5,102.0,4.8,19.0,809.0,701.32,550.68
2018,6,2,15,0,875.0,101.0,4.9,18.9,773.0,658.4,518.34
2018,6,2,15,15,863.0,99.0,4.9,18.9,732.0,611.2,481.4
2018,6,2,15,30,851.0,97.0,4.9,18.9,691.0,562.56,442.44
2018,6,2,15,45,834.5,95.5,5.0,18.65,645.5,510.95,400.74
2018,6,2,16,0,818.0,94.0,5.1,18.4,600.0,458.55,357.11
2018,6,2,16,15,797.0,91.0,5.05,18.2,551.0,402.52,309.13
2018,6,2,16,30,776.0,88.0,5.0,18.0,502.0,347.12,260.56
2018,6,2,16,45,748.0,85.0,4.95,17.8,451.5,290.67,210.62
2018,6,2,17,0,720.0,82.0,4.9,17.6,401.0,236.25,162.46
2018,6,2,17,15,683.0,78.0,4.8,17.35,350.0,178.4,113.52
2018,6,2,17,30,646.0,74.0,4.7,17.1,299.0,127.22,74.34
2018,6,2,17,45,593.5,68.5,4.55,16.85,249.5,78.04,45.69
2018,6,2,18,0,541.0,63.0,4.4,16.6,200.0,49.29,38.03
2018,6,2,18,15,464.5,55.0,4.25,16.3,154.0,43.71,32.9
2018,6,2,18,30,388.0,47.0,4.1,16.0,108.0,38.08,27.49
2018,6,2,18,45,277.5,36.5,4.0,15.75,72.5,28.31,17.98
2018,6,2,19,0,167.0,26.0,3.9,15.5,37.0,20.22,1.95
2018,6,2,19,15,90.5,15.0,3.75,15.4,20.5,12.8,0.0
2018,6,2,19,30,14.0,4.0,3.6,15.3,4.0,0.0,0.0
2018,6,2,19,45,7.0,2.0,3.5,15.2,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.65,13.95,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.05,13.9,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.6,13.85,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.55,13.8,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.65,13.8,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,1.8,13.85,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,6,3,4,45,34.0,7.0,2.0,13.95,7.5,0.0,0.0
2018,6,3,5,0,68.0,14.0,2.1,14.0,15.0,11.95,0.0
2018,6,3,5,15,175.0,26.0,2.15,14.15,42.0,20.24,1.14
2018,6,3,5,30,282.0,38.0,2.2,14.3,69.0,29.46,19.03
2018,6,3,5,45,376.5,47.0,2.3,14.45,110.5,38.07,27.68
2018,6,3,6,0,471.0,56.0,2.4,14.6,152.0,44.63,33.96
2018,6,3,6,15,534.5,62.0,2.4,14.8,200.0,48.48,37.63
2018,6,3,6,30,598.0,68.0,2.4,15.0,248.0,76.17,45.1
2018,6,3,6,45,643.0,72.5,2.35,15.15,299.0,123.88,72.42
2018,6,3,7,0,688.0,77.0,2.3,15.3,350.0,176.48,112.27
2018,6,3,7,15,720.0,80.0,2.3,15.55,400.5,232.53,159.75
2018,6,3,7,30,752.0,83.0,2.3,15.8,451.0,287.99,208.31
2018,6,3,7,45,776.0,86.5,2.35,16.0,501.0,343.68,257.4
2018,6,3,8,0,800.0,90.0,2.4,16.2,551.0,400.66,306.66
2018,6,3,8,15,817.5,92.5,2.45,16.4,598.0,454.8,352.59
2018,6,3,8,30,835.0,95.0,2.5,16.6,645.0,508.63,396.97
2018,6,3,8,45,848.5,96.5,2.55,16.75,688.0,558.63,437.28
2018,6,3,9,0,862.0,98.0,2.6,16.9,731.0,607.61,475.7
2018,6,3,9,15,870.0,101.5,2.7,17.0,769.0,653.61,511.18
2018,6,3,9,30,878.0,105.0,2.8,17.1,807.0,697.63,544.4
2018,6,3,9,45,880.0,110.5,2.95,17.2,839.0,736.95,573.75
2018,6,3,10,0,882.0,116.0,3.1,17.3,871.0,773.42,600.04
2018,6,3,10,15,826.0,149.0,3.25,17.35,874.0,793.92,614.24
2018,6,3,10,30,770.0,182.0,3.4,17.4,877.0,801.7,619.27
2018,6,3,10,45,559.0,294.0,3.55,17.45,804.5,750.37,578.09
2018,6,3,11,0,348.0,406.0,3.7,17.5,732.0,674.45,518.75
2018,6,3,11,15,260.5,441.5,3.85,17.5,687.5,637.91,490.61
2018,6,3,11,30,173.0,477.0,4.0,17.5,643.0,587.59,451.83
2018,6,3,11,45,154.0,479.0,4.15,17.55,627.5,574.81,442.31
2018,6,3,12,0,135.0,481.0,4.3,17.6,612.0,560.79,431.76
2018,6,3,12,15,118.5,476.0,4.45,17.55,590.5,541.62,417.73
2018,6,3,12,30,102.0,471.0,4.6,17.5,569.0,510.29,394.65
2018,6,3,12,45,93.0,461.5,4.8,17.45,550.5,492.35,381.73
2018,6,3,13,0,84.0,452.0,5.0,17.4,532.0,474.03,368.36
2018,6,3,13,15,95.0,448.0,5.2,17.3,537.0,477.46,372.01
2018,6,3,13,30,106.0,444.0,5.4,17.2,542.0,479.97,374.91
2018,6,3,13,45,371.0,332.0,5.55,17.15,661.5,617.99,486.84
2018,6,3,14,0,636.0,220.0,5.7,17.1,781.0,715.43,565.74
2018,6,3,14,15,756.5,167.5,5.85,17.0,812.0,733.6,581.9
2018,6,3,14,30,877.0,115.0,6.0,16.9,843.0,740.22,589.31
2018,6,3,14,45,868.0,112.5,6.15,16.8,807.0,699.09,558.15
2018,6,3,15,0,859.0,110.0,6.3,16.7,771.0,655.85,524.78
2018,6,3,15,15,846.5,108.0,6.3,16.7,730.0,609.08,487.27
2018,6,3,15,30,834.0,106.0,6.3,16.7,689.0,562.34,448.88
2018,6,3,15,45,820.0,102.5,6.45,16.5,644.0,510.26,405.93
2018,6,3,16,0,806.0,99.0,6.6,16.3,599.0,457.55,361.2
2018,6,3,16,15,787.5,95.5,6.65,16.15,551.0,402.7,313.37
2018,6,3,16,30,769.0,92.0,6.7,16.0,503.0,348.24,264.77
2018,6,3,16,45,744.0,88.0,6.7,15.85,453.0,292.17,214.33
2018,6,3,17,0,719.0,84.0,6.7,15.7,403.0,237.81,165.47
2018,6,3,17,15,684.5,79.0,6.7,15.55,352.5,179.56,115.48
2018,6,3,17,30,650.0,74.0,6.7,15.4,302.0,127.77,75.22
2018,6,3,17,45,601.0,68.5,6.65,15.2,252.5,78.55,46.17
2018,6,3,18,0,552.0,63.0,6.6,15.0,203.0,49.32,38.31
2018,6,3,18,15,477.0,55.5,6.5,14.85,157.5,44.15,33.48
2018,6,3,18,30,402.0,48.0,6.4,14.7,112.0,38.95,28.41
2018,6,3,18,45,293.0,37.5,6.3,14.55,75.5,30.93,20.34
2018,6,3,19,0,184.0,27.0,6.2,14.4,39.0,21.01,3.47
2018,6,3,19,15,101.0,16.0,6.05,14.35,21.5,13.66,0.0
2018,6,3,19,30,18.0,5.0,5.9,14.3,4.0,0.0,0.0
2018,6,3,19,45,9.0,2.5,5.75,14.2,2.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,5.15,14.05,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.75,13.95,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,5.05,13.8,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,5.1,13.8,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,5.15,13.75,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,5.3,13.65,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,5.45,13.55,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,5.6,13.4,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.85,13.35,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.95,13.3,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,6.1,13.35,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,6.2,13.4,0.0,0.0,0.0
2018,6,4,4,45,42.0,7.0,6.3,13.45,8.0,0.0,0.0
2018,6,4,5,0,84.0,14.0,6.4,13.5,16.0,11.95,0.0
2018,6,4,5,15,198.5,25.5,6.5,13.65,43.5,19.9,1.55
2018,6,4,5,30,313.0,37.0,6.6,13.8,71.0,30.63,20.04
2018,6,4,5,45,406.0,45.0,6.75,13.9,113.0,36.44,26.28
2018,6,4,6,0,499.0,53.0,6.9,14.0,155.0,42.28,31.92
2018,6,4,6,15,560.0,59.0,6.95,14.15,203.5,46.26,35.71
2018,6,4,6,30,621.0,65.0,7.0,14.3,252.0,74.06,43.22
2018,6,4,6,45,663.0,69.0,7.05,14.45,302.5,122.32,70.77
2018,6,4,7,0,705.0,73.0,7.1,14.6,353.0,178.32,113.98
2018,6,4,7,15,735.0,77.0,7.1,14.7,404.0,232.31,160.8
2018,6,4,7,30,765.0,81.0,7.1,14.8,455.0,288.87,211.72
2018,6,4,7,45,787.5,84.0,7.1,14.9,504.5,344.26,262.24
2018,6,4,8,0,810.0,87.0,7.1,15.0,554.0,400.75,313.05
2018,6,4,8,15,828.0,89.0,7.1,15.1,601.5,455.66,361.65
2018,6,4,8,30,846.0,91.0,7.1,15.2,649.0,509.37,408.13
2018,6,4,8,45,860.5,93.0,7.1,15.3,693.0,560.84,451.7
2018,6,4,9,0,875.0,95.0,7.1,15.4,737.0,611.36,493.46
2018,6,4,9,15,883.0,97.5,7.1,15.45,775.0,657.01,530.53
2018,6,4,9,30,891.0,100.0,7.1,15.5,813.0,700.63,565.26
2018,6,4,9,45,894.5,104.0,7.1,15.6,845.0,740.17,596.01
2018,6,4,10,0,898.0,108.0,7.1,15.7,877.0,776.94,623.3
2018,6,4,10,15,905.5,108.5,7.1,15.7,905.0,810.73,647.84
2018,6,4,10,30,913.0,109.0,7.1,15.7,933.0,841.68,670.16
2018,6,4,10,45,918.0,110.0,7.15,15.75,954.5,867.99,689.04
2018,6,4,11,0,923.0,111.0,7.2,15.8,976.0,891.03,705.53
2018,6,4,11,15,926.0,111.0,7.25,15.8,989.0,908.07,717.77
2018,6,4,11,30,929.0,111.0,7.3,15.8,1002.0,921.59,727.52
2018,6,4,11,45,930.0,111.5,7.35,15.75,1008.0,930.23,733.94
2018,6,4,12,0,931.0,112.0,7.4,15.7,1014.0,935.27,737.84
2018,6,4,12,15,930.5,112.0,7.5,15.7,1012.0,934.95,737.99
2018,6,4,12,30,930.0,112.0,7.6,15.7,1010.0,931.03,735.61
2018,6,4,12,45,928.0,112.0,7.65,15.65,1001.0,922.2,729.67
2018,6,4,13,0,926.0,112.0,7.7,15.6,992.0,909.8,721.18
2018,6,4,13,15,923.0,111.0,7.75,15.6,975.0,892.1,708.7
2018,6,4,13,30,920.0,110.0,7.8,15.6,958.0,870.95,693.7
2018,6,4,13,45,915.0,109.0,7.85,15.55,934.5,844.82,675.11
2018,6,4,14,0,910.0,108.0,7.9,15.5,911.0,815.52,654.11
2018,6,4,14,15,902.5,107.5,7.9,15.45,881.0,781.8,629.53
2018,6,4,14,30,895.0,107.0,7.9,15.4,851.0,745.38,602.21
2018,6,4,14,45,885.5,105.0,7.9,15.35,814.5,703.77,569.47
2018,6,4,15,0,876.0,103.0,7.9,15.3,778.0,660.04,534.46
2018,6,4,15,15,864.0,101.5,7.9,15.3,737.0,613.37,496.3
2018,6,4,15,30,852.0,100.0,7.9,15.3,696.0,565.25,456.13
2018,6,4,15,45,836.0,98.0,7.9,15.15,650.5,513.51,412.35
2018,6,4,16,0,820.0,96.0,7.9,15.0,605.0,460.96,366.82
2018,6,4,16,15,798.5,93.5,7.9,14.85,556.5,405.17,317.61
2018,6,4,16,30,777.0,91.0,7.9,14.7,508.0,350.06,267.96
2018,6,4,16,45,749.0,88.0,7.9,14.6,457.0,293.63,216.77
2018,6,4,17,0,721.0,85.0,7.9,14.5,406.0,239.22,167.54
2018,6,4,17,15,683.5,81.0,7.85,14.35,355.0,181.17,117.5
2018,6,4,17,30,646.0,77.0,7.8,14.2,304.0,129.93,77.58
2018,6,4,17,45,593.0,71.5,7.75,14.1,254.0,80.75,48.37
2018,6,4,18,0,540.0,66.0,7.7,14.0,204.0,51.6,40.5
2018,6,4,18,15,463.0,58.0,7.6,13.85,158.0,46.11,35.37
2018,6,4,18,30,386.0,50.0,7.5,13.7,112.0,40.57,29.97
2018,6,4,18,45,274.5,39.5,7.35,13.6,76.0,30.54,20.18
2018,6,4,19,0,163.0,29.0,7.2,13.5,40.0,22.5,5.24
2018,6,4,19,15,88.0,16.5,7.05,13.45,22.0,14.08,0.0
2018,6,4,19,30,13.0,4.0,6.9,13.4,4.0,0.0,0.0
2018,6,4,19,45,6.5,2.0,6.8,13.35,2.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.7,13.3,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.6,13.3,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,6.15,13.3,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,6.0,13.3,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.5,13.2,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.45,13.2,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.4,13.15,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.35,13.1,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,13.05,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.95,12.95,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,6.15,12.9,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,6.2,12.9,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,6.3,12.9,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,6.45,12.9,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,6.5,12.9,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.55,12.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.6,12.9,0.0,0.0,0.0
2018,6,5,4,45,4.0,4.0,6.6,12.95,4.0,0.0,0.0
2018,6,5,5,0,8.0,8.0,6.6,13.0,8.0,6.83,0.0
2018,6,5,5,15,4.0,16.0,6.65,13.05,16.0,13.21,0.0
2018,6,5,5,30,0.0,24.0,6.7,13.1,24.0,19.81,11.04
2018,6,5,5,45,0.0,40.0,6.7,13.2,40.0,32.79,23.17
2018,6,5,6,0,0.0,56.0,6.7,13.3,56.0,45.4,34.8
2018,6,5,6,15,5.0,78.5,6.7,13.35,80.0,62.54,50.36
2018,6,5,6,30,10.0,101.0,6.7,13.4,104.0,80.37,63.14
2018,6,5,6,45,50.5,128.5,6.65,13.5,148.0,105.52,82.57
2018,6,5,7,0,91.0,156.0,6.6,13.6,192.0,137.7,107.56
2018,6,5,7,15,152.5,177.5,6.6,13.75,248.0,175.98,137.23
2018,6,5,7,30,214.0,199.0,6.6,13.9,304.0,221.72,173.92
2018,6,5,7,45,219.0,221.5,6.55,14.0,338.5,256.25,203.39
2018,6,5,8,0,224.0,244.0,6.5,14.1,373.0,291.21,232.89
2018,6,5,8,15,220.0,266.5,6.5,14.15,402.0,322.52,259.12
2018,6,5,8,30,216.0,289.0,6.5,14.2,431.0,353.13,284.28
2018,6,5,8,45,325.0,281.5,6.45,14.3,512.0,424.15,341.72
2018,6,5,9,0,434.0,274.0,6.4,14.4,593.0,506.15,407.49
2018,6,5,9,15,531.5,250.0,6.35,14.45,661.5,569.62,458.54
2018,6,5,9,30,629.0,226.0,6.3,14.5,730.0,641.6,515.65
2018,6,5,9,45,623.0,244.0,6.3,14.55,760.5,678.72,543.85
2018,6,5,10,0,617.0,262.0,6.3,14.6,791.0,713.18,569.66
2018,6,5,10,15,582.5,292.0,6.3,14.65,804.0,732.41,583.06
2018,6,5,10,30,548.0,322.0,6.3,14.7,817.0,749.26,594.44
2018,6,5,10,45,480.5,358.5,6.3,14.7,799.5,740.41,585.92
2018,6,5,11,0,413.0,395.0,6.3,14.7,782.0,726.29,573.41
2018,6,5,11,15,373.5,418.5,6.3,14.7,772.0,713.3,562.59
2018,6,5,11,30,334.0,442.0,6.3,14.7,762.0,705.71,555.62
2018,6,5,11,45,372.5,428.0,6.3,14.7,787.0,730.6,575.23
2018,6,5,12,0,411.0,414.0,6.3,14.7,812.0,762.32,599.58
2018,6,5,12,15,431.5,406.0,6.4,14.7,823.5,773.73,608.81
2018,6,5,12,30,452.0,398.0,6.5,14.7,835.0,782.82,616.42
2018,6,5,12,45,458.0,391.5,6.6,14.65,830.5,778.0,613.57
2018,6,5,13,0,464.0,385.0,6.7,14.6,826.0,770.83,609.01
2018,6,5,13,15,473.0,373.0,6.75,14.6,816.0,759.11,600.94
2018,6,5,13,30,482.0,361.0,6.8,14.6,806.0,744.94,590.99
2018,6,5,13,45,630.5,272.0,6.9,14.55,838.5,774.05,617.45
2018,6,5,14,0,779.0,183.0,7.0,14.5,871.0,787.61,631.81
2018,6,5,14,15,844.5,143.5,7.0,14.5,866.0,776.62,624.7
2018,6,5,14,30,910.0,104.0,7.0,14.5,861.0,752.92,607.76
2018,6,5,14,45,901.0,102.0,7.0,14.45,824.5,711.16,575.04
2018,6,5,15,0,892.0,100.0,7.0,14.4,788.0,667.19,540.01
2018,6,5,15,15,880.0,99.0,7.0,14.4,747.0,620.36,501.85
2018,6,5,15,30,868.0,98.0,7.0,14.4,706.0,572.04,461.62
2018,6,5,15,45,852.0,96.0,6.95,14.3,660.0,519.6,417.23
2018,6,5,16,0,836.0,94.0,6.9,14.2,614.0,466.23,370.98
2018,6,5,16,15,815.0,91.0,6.85,14.15,564.5,409.42,320.83
2018,6,5,16,30,794.0,88.0,6.8,14.1,515.0,353.21,270.16
2018,6,5,16,45,765.5,85.5,6.8,14.05,464.0,296.2,218.44
2018,6,5,17,0,737.0,83.0,6.8,14.0,413.0,241.22,168.68
2018,6,5,17,15,699.5,79.0,6.75,13.85,361.0,182.36,117.9
2018,6,5,17,30,662.0,75.0,6.7,13.7,309.0,130.23,77.22
2018,6,5,17,45,608.5,70.0,6.7,13.6,258.5,80.5,47.73
2018,6,5,18,0,555.0,65.0,6.7,13.5,208.0,50.86,39.93
2018,6,5,18,15,478.0,57.5,6.6,13.4,161.5,45.72,35.11
2018,6,5,18,30,401.0,50.0,6.5,13.3,115.0,40.58,30.06
2018,6,5,18,45,290.0,39.5,6.45,13.15,78.0,30.59,20.33
2018,6,5,19,0,179.0,29.0,6.4,13.0,41.0,22.52,6.21
2018,6,5,19,15,98.5,17.0,6.35,13.0,22.5,14.51,0.0
2018,6,5,19,30,18.0,5.0,6.3,13.0,4.0,0.0,0.0
2018,6,5,19,45,9.0,2.5,6.2,12.95,2.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,6.05,12.9,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,6.0,12.9,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.95,12.9,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.65,12.85,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,5.35,12.8,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,5.05,12.8,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.95,12.8,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.85,12.85,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,5.1,12.95,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.0,13.15,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,6,4,45,4.0,2.5,4.85,13.2,2.5,0.0,0.0
2018,6,6,5,0,8.0,5.0,4.8,13.2,5.0,4.27,0.0
2018,6,6,5,15,4.0,6.5,4.7,13.25,6.5,5.48,0.0
2018,6,6,5,30,0.0,8.0,4.6,13.3,8.0,6.56,0.0
2018,6,6,5,45,0.0,12.5,4.55,13.4,12.5,10.27,3.39
2018,6,6,6,0,0.0,17.0,4.5,13.5,17.0,13.98,6.83
2018,6,6,6,15,2.0,31.5,4.5,13.55,32.0,26.0,17.7
2018,6,6,6,30,4.0,46.0,4.5,13.6,47.0,38.19,27.17
2018,6,6,6,45,4.5,69.0,4.5,13.65,70.5,57.64,43.7
2018,6,6,7,0,5.0,92.0,4.5,13.7,94.0,76.45,59.56
2018,6,6,7,15,23.5,121.0,4.5,13.85,132.5,104.19,82.03
2018,6,6,7,30,42.0,150.0,4.5,14.0,171.0,134.64,106.75
2018,6,6,7,45,23.0,155.0,4.55,14.1,166.5,135.95,108.22
2018,6,6,8,0,4.0,160.0,4.6,14.2,162.0,133.63,106.36
2018,6,6,8,15,7.0,181.5,4.6,14.3,186.0,153.23,122.15
2018,6,6,8,30,10.0,203.0,4.6,14.4,210.0,173.29,138.17
2018,6,6,8,45,11.0,215.0,4.65,14.5,223.0,184.8,147.16
2018,6,6,9,0,12.0,227.0,4.7,14.6,236.0,196.41,156.21
2018,6,6,9,15,39.5,281.0,4.75,14.7,312.5,265.19,211.45
2018,6,6,9,30,67.0,335.0,4.8,14.8,389.0,333.12,265.14
2018,6,6,9,45,127.0,370.0,4.85,14.85,477.0,417.95,332.0
2018,6,6,10,0,187.0,405.0,4.9,14.9,565.0,499.66,395.42
2018,6,6,10,15,246.5,404.0,5.0,14.95,622.0,561.15,443.06
2018,6,6,10,30,306.0,403.0,5.1,15.0,679.0,617.02,486.21
2018,6,6,10,45,499.5,319.0,5.2,15.05,782.0,720.73,568.28
2018,6,6,11,0,693.0,235.0,5.3,15.1,885.0,822.22,647.29
2018,6,6,11,15,775.5,192.5,5.35,15.1,929.0,859.56,675.55
2018,6,6,11,30,858.0,150.0,5.4,15.1,973.0,891.15,698.22
2018,6,6,11,45,859.5,150.0,5.5,15.1,979.0,899.22,704.24
2018,6,6,12,0,861.0,150.0,5.6,15.1,985.0,904.0,708.11
2018,6,6,12,15,856.5,153.5,5.65,15.1,982.5,903.11,707.72
2018,6,6,12,30,852.0,157.0,5.7,15.1,980.0,898.97,705.1
2018,6,6,12,45,840.5,162.5,5.75,15.05,968.0,900.07,706.54
2018,6,6,13,0,829.0,168.0,5.8,15.0,956.0,885.17,696.4
2018,6,6,13,15,824.5,167.0,5.85,15.0,939.5,867.25,684.06
2018,6,6,13,30,820.0,166.0,5.9,15.0,923.0,846.2,669.44
2018,6,6,13,45,812.5,165.5,5.9,15.0,899.5,820.16,650.92
2018,6,6,14,0,805.0,165.0,5.9,15.0,876.0,791.38,629.93
2018,6,6,14,15,796.5,163.5,5.9,14.95,847.0,758.38,605.2
2018,6,6,14,30,788.0,162.0,5.9,14.9,818.0,723.05,578.35
2018,6,6,14,45,776.0,159.5,5.95,14.9,782.5,682.34,547.02
2018,6,6,15,0,764.0,157.0,6.0,14.9,747.0,640.0,513.83
2018,6,6,15,15,749.0,154.0,6.0,14.9,706.5,594.51,477.38
2018,6,6,15,30,734.0,151.0,6.0,14.9,666.0,547.1,438.67
2018,6,6,15,45,713.5,147.5,6.1,14.8,621.0,495.9,396.43
2018,6,6,16,0,693.0,144.0,6.2,14.7,576.0,444.93,353.32
2018,6,6,16,15,667.5,139.5,6.3,14.6,528.5,391.64,307.42
2018,6,6,16,30,642.0,135.0,6.4,14.5,481.0,339.71,261.76
2018,6,6,16,45,610.0,129.5,6.45,14.4,432.0,286.76,214.95
2018,6,6,17,0,578.0,124.0,6.5,14.3,383.0,236.54,170.66
2018,6,6,17,15,536.0,116.5,6.45,14.2,333.5,183.25,125.67
2018,6,6,17,30,494.0,109.0,6.4,14.1,284.0,137.09,90.0
2018,6,6,17,45,439.0,98.5,6.35,13.95,236.0,92.67,62.28
2018,6,6,18,0,384.0,88.0,6.3,13.8,188.0,64.88,52.37
2018,6,6,18,15,311.5,75.5,6.2,13.7,145.0,56.25,44.41
2018,6,6,18,30,239.0,63.0,6.1,13.6,102.0,47.43,36.05
2018,6,6,18,45,159.0,45.5,5.95,13.5,68.0,34.89,24.02
2018,6,6,19,0,79.0,28.0,5.8,13.4,34.0,21.74,6.54
2018,6,6,19,15,41.0,15.5,5.8,13.4,18.5,13.23,0.0
2018,6,6,19,30,3.0,3.0,5.8,13.4,3.0,0.0,0.0
2018,6,6,19,45,1.5,1.5,5.75,13.35,1.5,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.8,13.3,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.75,13.3,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.7,13.3,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.65,13.3,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.6,13.3,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.1,13.35,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.2,13.25,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.2,13.15,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.15,13.1,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.1,13.1,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.1,13.05,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,6,7,4,45,1.0,4.0,4.75,12.95,4.0,0.0,0.0
2018,6,7,5,0,2.0,8.0,4.7,13.0,8.0,6.83,0.0
2018,6,7,5,15,7.0,22.0,4.7,13.0,22.5,17.81,1.81
2018,6,7,5,30,12.0,36.0,4.7,13.0,37.0,28.78,18.65
2018,6,7,5,45,33.5,55.0,4.7,13.05,61.0,43.08,32.24
2018,6,7,6,0,55.0,74.0,4.7,13.1,85.0,57.23,45.34
2018,6,7,6,15,73.0,94.0,4.7,13.2,113.5,70.23,57.25
2018,6,7,6,30,91.0,114.0,4.7,13.3,142.0,88.89,68.62
2018,6,7,6,45,164.5,131.5,4.7,13.4,193.0,117.83,88.22
2018,6,7,7,0,238.0,149.0,4.7,13.5,244.0,155.17,115.52
2018,6,7,7,15,397.0,143.5,4.65,13.7,327.0,204.33,150.74
2018,6,7,7,30,556.0,138.0,4.6,13.9,410.0,270.58,202.56
2018,6,7,7,45,628.0,134.5,4.55,14.05,473.0,329.22,252.33
2018,6,7,8,0,700.0,131.0,4.5,14.2,536.0,391.5,305.11
2018,6,7,8,15,722.5,134.5,4.45,14.35,583.0,444.21,350.32
2018,6,7,8,30,745.0,138.0,4.4,14.5,630.0,497.6,394.95
2018,6,7,8,45,763.5,140.5,4.35,14.65,674.0,548.78,436.7
2018,6,7,9,0,782.0,143.0,4.3,14.8,718.0,598.66,476.36
2018,6,7,9,15,804.0,141.5,4.4,14.9,760.0,646.56,514.29
2018,6,7,9,30,826.0,140.0,4.5,15.0,802.0,693.75,550.99
2018,6,7,9,45,851.5,133.0,4.6,15.15,840.0,731.75,580.48
2018,6,7,10,0,877.0,126.0,4.7,15.3,878.0,773.81,612.39
2018,6,7,10,15,883.5,127.5,4.85,15.35,905.5,807.09,636.45
2018,6,7,10,30,890.0,129.0,5.0,15.4,933.0,837.54,658.46
2018,6,7,10,45,894.5,130.0,5.2,15.45,953.5,862.91,677.09
2018,6,7,11,0,899.0,131.0,5.4,15.5,974.0,885.07,693.48
2018,6,7,11,15,902.5,131.0,5.45,15.5,987.5,902.19,705.58
2018,6,7,11,30,906.0,131.0,5.5,15.5,1001.0,915.91,715.33
2018,6,7,11,45,909.0,130.5,5.6,15.5,1007.5,925.32,722.39
2018,6,7,12,0,912.0,130.0,5.7,15.5,1014.0,931.27,727.09
2018,6,7,12,15,911.5,129.5,5.75,15.5,1012.0,930.64,726.89
2018,6,7,12,30,911.0,129.0,5.8,15.5,1010.0,926.52,724.32
2018,6,7,12,45,909.0,130.0,5.85,15.45,1002.0,918.89,719.46
2018,6,7,13,0,907.0,131.0,5.9,15.4,994.0,907.78,712.18
2018,6,7,13,15,904.5,130.0,5.95,15.45,978.0,891.04,700.62
2018,6,7,13,30,902.0,129.0,6.0,15.5,962.0,870.9,686.63
2018,6,7,13,45,898.5,126.5,6.05,15.5,939.0,845.31,668.78
2018,6,7,14,0,895.0,124.0,6.1,15.5,916.0,816.52,648.54
2018,6,7,14,15,888.5,122.0,6.15,15.45,886.0,782.87,624.7
2018,6,7,14,30,882.0,120.0,6.2,15.4,856.0,746.49,597.6
2018,6,7,14,45,873.5,117.5,6.25,15.4,820.0,705.79,566.19
2018,6,7,15,0,865.0,115.0,6.3,15.4,784.0,662.9,532.45
2018,6,7,15,15,852.5,113.0,6.3,15.4,743.0,616.11,494.79
2018,6,7,15,30,840.0,111.0,6.3,15.4,702.0,569.5,456.35
2018,6,7,15,45,826.0,107.5,6.3,15.25,656.5,517.34,412.89
2018,6,7,16,0,812.0,104.0,6.3,15.1,611.0,464.53,367.74
2018,6,7,16,15,793.0,100.0,6.3,15.0,562.5,408.89,319.14
2018,6,7,16,30,774.0,96.0,6.3,14.9,514.0,353.69,269.82
2018,6,7,16,45,747.5,92.5,6.25,14.8,463.5,297.51,219.21
2018,6,7,17,0,721.0,89.0,6.2,14.7,413.0,239.95,167.66
2018,6,7,17,15,683.5,84.0,6.15,14.6,361.0,184.23,119.75
2018,6,7,17,30,646.0,79.0,6.1,14.5,309.0,132.22,79.24
2018,6,7,17,45,595.0,73.0,6.05,14.4,259.0,82.76,49.59
2018,6,7,18,0,544.0,67.0,6.0,14.3,209.0,52.28,41.08
2018,6,7,18,15,469.0,59.0,5.85,14.15,162.5,46.82,36.0
2018,6,7,18,30,394.0,51.0,5.7,14.0,116.0,41.3,30.65
2018,6,7,18,45,285.5,40.0,5.55,13.85,79.0,30.93,20.69
2018,6,7,19,0,177.0,29.0,5.4,13.7,42.0,22.51,7.65
2018,6,7,19,15,97.5,17.0,5.25,13.65,23.5,14.51,0.0
2018,6,7,19,30,18.0,5.0,5.1,13.6,5.0,0.0,0.0
2018,6,7,19,45,9.0,2.5,5.0,13.5,2.5,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.6,13.35,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,4.15,13.25,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,4.05,13.2,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.95,13.2,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,13.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.55,13.1,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.65,13.2,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,8,4,45,20.5,5.0,3.7,13.45,5.5,0.0,0.0
2018,6,8,5,0,41.0,10.0,3.7,13.6,11.0,8.54,0.0
2018,6,8,5,15,108.0,22.5,3.75,13.75,33.0,17.42,1.83
2018,6,8,5,30,175.0,35.0,3.8,13.9,55.0,26.84,16.98
2018,6,8,5,45,183.0,46.0,3.85,14.05,75.5,34.7,24.79
2018,6,8,6,0,191.0,57.0,3.9,14.2,96.0,44.01,33.47
2018,6,8,6,15,112.5,82.5,3.95,14.3,107.0,63.24,50.82
2018,6,8,6,30,34.0,108.0,4.0,14.4,118.0,84.3,65.69
2018,6,8,6,45,45.0,129.5,4.0,14.5,145.5,105.36,82.27
2018,6,8,7,0,56.0,151.0,4.0,14.6,173.0,128.11,100.47
2018,6,8,7,15,60.0,173.5,4.05,14.7,200.0,151.65,119.8
2018,6,8,7,30,64.0,196.0,4.1,14.8,227.0,175.89,139.7
2018,6,8,7,45,63.0,216.5,4.15,14.95,250.0,197.55,157.45
2018,6,8,8,0,62.0,237.0,4.2,15.1,273.0,219.16,174.94
2018,6,8,8,15,56.5,252.0,4.3,15.2,287.0,234.28,187.05
2018,6,8,8,30,51.0,267.0,4.4,15.3,301.0,248.7,198.42
2018,6,8,8,45,54.0,287.5,4.45,15.4,325.5,271.66,216.43
2018,6,8,9,0,57.0,308.0,4.5,15.5,350.0,294.91,234.51
2018,6,8,9,15,86.0,336.5,4.55,15.6,403.5,341.61,271.25
2018,6,8,9,30,115.0,365.0,4.6,15.7,457.0,397.71,314.89
2018,6,8,9,45,200.5,377.0,4.65,15.75,545.5,475.26,375.77
2018,6,8,10,0,286.0,389.0,4.7,15.8,634.0,565.96,445.61
2018,6,8,10,15,377.0,371.0,4.7,15.9,705.0,631.66,496.05
2018,6,8,10,30,468.0,353.0,4.7,16.0,776.0,709.5,554.67
2018,6,8,10,45,421.5,379.5,4.7,16.05,767.0,707.39,551.29
2018,6,8,11,0,375.0,406.0,4.7,16.1,758.0,693.81,539.97
2018,6,8,11,15,319.0,434.5,4.7,16.2,737.0,678.87,527.15
2018,6,8,11,30,263.0,463.0,4.7,16.3,716.0,660.84,512.0
2018,6,8,11,45,302.0,450.0,4.7,16.35,742.0,686.55,531.84
2018,6,8,12,0,341.0,437.0,4.7,16.4,768.0,711.06,550.5
2018,6,8,12,15,352.5,433.0,4.85,16.4,774.5,717.76,556.21
2018,6,8,12,30,364.0,429.0,5.0,16.4,781.0,722.59,560.67
2018,6,8,12,45,423.0,390.0,5.15,16.4,795.5,744.31,578.91
2018,6,8,13,0,482.0,351.0,5.3,16.4,810.0,755.02,589.16
2018,6,8,13,15,361.0,395.0,5.4,16.35,735.5,673.44,526.76
2018,6,8,13,30,240.0,439.0,5.5,16.3,661.0,604.02,472.61
2018,6,8,13,45,416.0,341.0,5.65,16.3,714.0,659.75,520.05
2018,6,8,14,0,592.0,243.0,5.8,16.3,767.0,699.01,554.14
2018,6,8,14,15,734.5,175.0,5.85,16.25,803.0,721.49,574.01
2018,6,8,14,30,877.0,107.0,5.9,16.2,839.0,731.08,583.72
2018,6,8,14,45,868.5,105.0,5.95,16.15,804.0,691.08,552.85
2018,6,8,15,0,860.0,103.0,6.0,16.1,769.0,648.92,519.86
2018,6,8,15,15,848.0,101.0,6.0,16.1,728.5,602.74,482.78
2018,6,8,15,30,836.0,99.0,6.0,16.1,688.0,555.16,443.73
2018,6,8,15,45,821.5,96.5,6.05,15.9,643.5,504.74,401.86
2018,6,8,16,0,807.0,94.0,6.1,15.7,599.0,453.28,357.98
2018,6,8,16,15,789.0,90.5,6.0,15.6,551.5,398.9,310.34
2018,6,8,16,30,771.0,87.0,5.9,15.5,504.0,344.84,261.97
2018,6,8,16,45,748.0,83.0,5.85,15.4,455.0,289.51,212.08
2018,6,8,17,0,725.0,79.0,5.8,15.3,406.0,235.64,163.51
2018,6,8,17,15,693.0,74.5,5.7,15.15,356.0,181.54,116.8
2018,6,8,17,30,661.0,70.0,5.6,15.0,306.0,126.89,73.88
2018,6,8,17,45,618.5,64.0,5.5,14.85,257.5,77.09,43.91
2018,6,8,18,0,576.0,58.0,5.4,14.7,209.0,45.35,34.85
2018,6,8,18,15,509.5,51.0,5.2,14.55,163.5,40.43,30.3
2018,6,8,18,30,443.0,44.0,5.0,14.4,118.0,35.46,25.51
2018,6,8,18,45,341.5,36.0,4.8,14.25,81.5,29.47,19.47
2018,6,8,19,0,240.0,28.0,4.6,14.1,45.0,23.5,8.83
2018,6,8,19,15,138.0,17.0,4.5,14.05,25.0,14.51,0.0
2018,6,8,19,30,36.0,6.0,4.4,14.0,5.0,0.0,0.0
2018,6,8,19,45,18.0,3.0,4.3,13.95,2.5,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.85,13.8,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,2.95,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.05,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,9,4,45,8.5,3.5,3.65,13.95,3.5,0.0,0.0
2018,6,9,5,0,17.0,7.0,3.8,14.0,7.0,5.97,0.0
2018,6,9,5,15,8.5,10.0,3.9,14.1,10.0,8.45,0.0
2018,6,9,5,30,0.0,13.0,4.0,14.2,13.0,10.69,3.36
2018,6,9,5,45,0.0,18.5,4.1,14.3,18.5,15.22,7.71
2018,6,9,6,0,0.0,24.0,4.2,14.4,24.0,19.77,11.95
2018,6,9,6,15,0.0,36.5,4.35,14.45,36.5,30.13,21.33
2018,6,9,6,30,0.0,49.0,4.5,14.5,49.0,40.52,29.15
2018,6,9,6,45,0.0,59.0,4.65,14.6,59.0,48.85,36.23
2018,6,9,7,0,0.0,69.0,4.8,14.7,69.0,57.2,43.22
2018,6,9,7,15,0.5,83.5,4.9,14.8,83.5,69.34,53.31
2018,6,9,7,30,1.0,98.0,5.0,14.9,98.0,81.41,63.24
2018,6,9,7,45,62.5,147.5,5.1,14.95,183.5,142.81,112.77
2018,6,9,8,0,124.0,197.0,5.2,15.0,269.0,213.64,170.14
2018,6,9,8,15,277.0,217.5,5.25,15.05,395.5,309.09,246.58
2018,6,9,8,30,430.0,238.0,5.3,15.1,522.0,422.87,337.49
2018,6,9,8,45,488.0,235.0,5.35,15.15,577.5,476.1,380.57
2018,6,9,9,0,546.0,232.0,5.4,15.2,633.0,533.18,426.4
2018,6,9,9,15,548.0,246.5,5.45,15.3,667.5,573.58,458.14
2018,6,9,9,30,550.0,261.0,5.5,15.4,702.0,612.54,488.23
2018,6,9,9,45,555.5,275.5,5.55,15.45,736.5,652.38,518.61
2018,6,9,10,0,561.0,290.0,5.6,15.5,771.0,690.74,547.43
2018,6,9,10,15,577.5,295.0,5.75,15.6,804.0,727.61,575.37
2018,6,9,10,30,594.0,300.0,5.9,15.7,837.0,762.94,601.95
2018,6,9,10,45,623.0,292.5,6.05,15.75,867.0,796.49,627.61
2018,6,9,11,0,652.0,285.0,6.2,15.8,897.0,828.53,652.04
2018,6,9,11,15,574.5,326.0,6.3,15.85,870.5,810.26,636.65
2018,6,9,11,30,497.0,367.0,6.4,15.9,844.0,787.24,617.79
2018,6,9,11,45,433.5,394.0,6.55,15.95,812.0,759.96,596.36
2018,6,9,12,0,370.0,421.0,6.7,16.0,780.0,721.68,566.71
2018,6,9,12,15,308.5,440.0,6.85,16.0,739.0,684.72,537.93
2018,6,9,12,30,247.0,459.0,7.0,16.0,698.0,646.23,507.73
2018,6,9,12,45,315.5,435.5,7.15,16.0,738.0,682.13,537.24
2018,6,9,13,0,384.0,412.0,7.3,16.0,778.0,715.14,564.24
2018,6,9,13,15,399.0,399.0,7.35,15.9,773.5,716.7,566.13
2018,6,9,13,30,414.0,386.0,7.4,15.8,769.0,708.21,560.68
2018,6,9,13,45,400.0,380.0,7.45,15.75,742.5,679.87,539.43
2018,6,9,14,0,386.0,374.0,7.5,15.7,716.0,643.19,511.85
2018,6,9,14,15,383.5,362.0,7.6,15.6,692.0,616.76,492.23
2018,6,9,14,30,381.0,350.0,7.7,15.5,668.0,589.08,471.37
2018,6,9,14,45,350.0,343.5,7.8,15.45,626.0,545.74,437.52
2018,6,9,15,0,319.0,337.0,7.9,15.4,584.0,503.51,404.25
2018,6,9,15,15,313.5,319.0,7.9,15.4,551.0,468.13,376.24
2018,6,9,15,30,308.0,301.0,7.9,15.4,518.0,432.41,347.56
2018,6,9,15,45,329.5,273.5,8.05,15.15,492.0,402.08,323.22
2018,6,9,16,0,351.0,246.0,8.2,14.9,466.0,369.12,295.91
2018,6,9,16,15,365.0,221.5,8.2,14.75,434.5,332.95,264.95
2018,6,9,16,30,379.0,197.0,8.2,14.6,403.0,294.87,231.57
2018,6,9,16,45,353.5,180.5,8.2,14.5,357.5,249.93,192.89
2018,6,9,17,0,328.0,164.0,8.2,14.4,312.0,207.49,156.49
2018,6,9,17,15,325.0,143.5,8.2,14.25,275.5,168.59,122.87
2018,6,9,17,30,322.0,123.0,8.2,14.1,239.0,130.07,91.42
2018,6,9,17,45,290.5,106.5,8.15,14.0,198.5,93.43,66.58
2018,6,9,18,0,259.0,90.0,8.1,13.9,158.0,67.21,54.45
2018,6,9,18,15,230.5,73.0,8.1,13.8,124.0,55.3,43.58
2018,6,9,18,30,202.0,56.0,8.1,13.7,90.0,43.05,32.25
2018,6,9,18,45,147.5,42.0,8.1,13.55,62.5,32.51,22.15
2018,6,9,19,0,93.0,28.0,8.1,13.4,35.0,21.84,8.32
2018,6,9,19,15,54.0,16.5,8.05,13.4,20.0,14.08,0.0
2018,6,9,19,30,15.0,5.0,8.0,13.4,5.0,0.0,0.0
2018,6,9,19,45,7.5,2.5,7.95,13.35,2.5,0.0,0.0
2018,6,9,20,0,0.0,0.0,7.9,13.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,7.8,13.3,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,7.7,13.3,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,7.6,13.3,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,7.3,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,7.2,13.3,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,7.1,13.3,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,7.0,13.3,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,6.9,13.3,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,6.75,13.25,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,6.55,13.2,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,6.4,13.15,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,6.3,13.1,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,6.3,13.05,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,6.2,12.95,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,6.05,12.85,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,6.0,12.75,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,6.0,12.7,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,6.05,12.65,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,6,10,4,45,28.0,7.0,6.2,12.8,7.5,0.0,0.0
2018,6,10,5,0,56.0,14.0,6.2,12.9,15.0,11.95,0.0
2018,6,10,5,15,125.5,26.0,6.15,13.0,37.5,20.13,3.32
2018,6,10,5,30,195.0,38.0,6.1,13.1,60.0,29.16,18.99
2018,6,10,5,45,253.5,51.0,6.05,13.25,94.5,38.71,28.38
2018,6,10,6,0,312.0,64.0,6.0,13.4,129.0,48.02,37.13
2018,6,10,6,15,358.0,77.0,5.9,13.55,170.5,57.0,45.4
2018,6,10,6,30,404.0,90.0,5.8,13.7,212.0,79.44,54.36
2018,6,10,6,45,430.5,103.5,5.7,13.85,255.5,120.36,79.44
2018,6,10,7,0,457.0,117.0,5.6,14.0,299.0,164.31,113.26
2018,6,10,7,15,475.5,131.5,5.5,14.15,343.5,210.16,152.2
2018,6,10,7,30,494.0,146.0,5.4,14.3,388.0,257.77,193.82
2018,6,10,7,45,509.0,158.5,5.3,14.45,431.0,304.15,234.65
2018,6,10,8,0,524.0,171.0,5.2,14.6,474.0,351.42,275.7
2018,6,10,8,15,553.0,177.5,5.1,14.75,521.0,400.49,317.27
2018,6,10,8,30,582.0,184.0,5.0,14.9,568.0,454.7,362.05
2018,6,10,8,45,575.0,203.5,4.85,15.05,604.0,498.67,397.65
2018,6,10,9,0,568.0,223.0,4.7,15.2,640.0,537.51,428.27
2018,6,10,9,15,570.0,238.5,4.7,15.3,676.0,579.68,461.08
2018,6,10,9,30,572.0,254.0,4.7,15.4,712.0,620.36,492.04
2018,6,10,9,45,607.5,248.0,4.65,15.5,753.0,666.51,527.02
2018,6,10,10,0,643.0,242.0,4.6,15.6,794.0,710.76,560.04
2018,6,10,10,15,716.0,209.5,4.65,15.7,842.0,760.12,597.83
2018,6,10,10,30,789.0,177.0,4.7,15.8,890.0,805.24,632.27
2018,6,10,10,45,754.5,203.5,4.75,15.9,897.5,825.6,645.7
2018,6,10,11,0,720.0,230.0,4.8,16.0,905.0,836.86,652.67
2018,6,10,11,15,763.0,205.5,4.95,16.05,930.0,856.49,668.48
2018,6,10,11,30,806.0,181.0,5.1,16.1,955.0,882.13,687.26
2018,6,10,11,45,808.0,180.5,5.25,16.1,960.5,890.3,693.67
2018,6,10,12,0,810.0,180.0,5.4,16.1,966.0,895.23,697.93
2018,6,10,12,15,862.5,145.0,5.65,16.1,981.0,898.26,701.5
2018,6,10,12,30,915.0,110.0,5.9,16.1,996.0,911.26,712.33
2018,6,10,12,45,911.5,110.5,6.15,16.05,986.0,902.01,707.19
2018,6,10,13,0,908.0,111.0,6.4,16.0,976.0,889.29,699.61
2018,6,10,13,15,904.5,110.0,6.55,15.95,959.5,871.81,688.05
2018,6,10,13,30,901.0,109.0,6.7,15.9,943.0,850.97,674.0
2018,6,10,13,45,895.0,108.5,6.9,15.8,919.5,825.3,656.62
2018,6,10,14,0,889.0,108.0,7.1,15.7,896.0,796.6,636.81
2018,6,10,14,15,882.0,107.0,7.2,15.6,867.0,763.82,613.46
2018,6,10,14,30,875.0,106.0,7.3,15.5,838.0,728.38,587.21
2018,6,10,14,45,866.0,104.0,7.4,15.4,802.5,688.23,556.04
2018,6,10,15,0,857.0,102.0,7.5,15.3,767.0,645.97,522.56
2018,6,10,15,15,845.0,100.5,7.5,15.3,727.0,600.49,485.4
2018,6,10,15,30,833.0,99.0,7.5,15.3,687.0,553.61,446.3
2018,6,10,15,45,817.5,96.5,7.6,15.1,642.5,502.94,403.69
2018,6,10,16,0,802.0,94.0,7.7,14.9,598.0,451.31,359.17
2018,6,10,16,15,782.0,91.0,7.75,14.75,550.0,396.94,311.24
2018,6,10,16,30,762.0,88.0,7.8,14.6,502.0,343.11,262.74
2018,6,10,16,45,736.5,84.5,7.8,14.45,453.0,288.08,212.78
2018,6,10,17,0,711.0,81.0,7.8,14.3,404.0,234.78,164.45
2018,6,10,17,15,677.0,76.5,7.75,14.2,354.0,177.85,115.08
2018,6,10,17,30,643.0,72.0,7.7,14.1,304.0,127.21,75.18
2018,6,10,17,45,595.5,67.0,7.65,13.95,255.5,79.01,46.03
2018,6,10,18,0,548.0,62.0,7.6,13.8,207.0,48.2,37.53
2018,6,10,18,15,478.5,55.0,7.4,13.7,162.0,43.43,33.08
2018,6,10,18,30,409.0,48.0,7.2,13.6,117.0,38.62,28.4
2018,6,10,18,45,308.5,38.5,7.0,13.55,81.0,31.48,21.32
2018,6,10,19,0,208.0,29.0,6.8,13.5,45.0,22.56,9.23
2018,6,10,19,15,117.5,17.5,6.65,13.5,25.0,14.94,0.0
2018,6,10,19,30,27.0,6.0,6.5,13.5,5.0,0.0,0.0
2018,6,10,19,45,13.5,3.0,6.3,13.45,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.95,13.4,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.8,13.4,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,5.65,13.45,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,5.2,13.45,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,5.05,13.4,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,5.0,13.4,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.95,13.4,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,11,4,45,44.5,7.0,4.65,13.65,8.0,0.0,0.0
2018,6,11,5,0,89.0,14.0,4.6,13.7,16.0,11.95,0.0
2018,6,11,5,15,200.5,25.0,4.55,13.85,43.5,19.51,3.09
2018,6,11,5,30,312.0,36.0,4.5,14.0,71.0,29.63,19.32
2018,6,11,5,45,308.0,38.0,4.5,14.15,87.0,29.99,20.66
2018,6,11,6,0,304.0,40.0,4.5,14.3,103.0,30.57,21.55
2018,6,11,6,15,152.0,46.5,4.45,14.4,78.0,33.91,24.7
2018,6,11,6,30,0.0,53.0,4.4,14.5,53.0,43.86,32.0
2018,6,11,6,45,0.0,73.5,4.4,14.65,73.5,60.7,46.32
2018,6,11,7,0,0.0,94.0,4.4,14.8,94.0,77.19,60.14
2018,6,11,7,15,4.5,127.5,4.35,14.95,129.5,104.98,83.08
2018,6,11,7,30,9.0,161.0,4.3,15.1,165.0,133.6,106.43
2018,6,11,7,45,22.5,189.5,4.25,15.2,202.0,162.12,129.28
2018,6,11,8,0,36.0,218.0,4.2,15.3,239.0,193.63,154.49
2018,6,11,8,15,39.0,239.0,4.2,15.45,263.5,215.67,171.97
2018,6,11,8,30,42.0,260.0,4.2,15.6,288.0,238.12,189.63
2018,6,11,8,45,40.0,276.5,4.15,15.75,304.5,254.52,202.24
2018,6,11,9,0,38.0,293.0,4.1,15.9,321.0,270.69,214.55
2018,6,11,9,15,36.5,305.5,4.1,16.05,333.5,283.56,224.18
2018,6,11,9,30,35.0,318.0,4.1,16.2,346.0,296.2,233.57
2018,6,11,9,45,51.0,349.5,4.1,16.35,392.0,337.45,265.5
2018,6,11,10,0,67.0,381.0,4.1,16.5,438.0,379.97,298.02
2018,6,11,10,15,91.0,408.5,4.15,16.6,489.0,426.18,333.33
2018,6,11,10,30,115.0,436.0,4.2,16.7,540.0,482.75,376.04
