Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,11,10,45,113.5,446.0,4.3,16.85,550.5,495.02,384.69
2018,6,11,11,0,112.0,456.0,4.4,17.0,561.0,506.63,393.03
2018,6,11,11,15,108.5,462.0,4.5,17.05,565.0,501.89,389.36
2018,6,11,11,30,105.0,468.0,4.6,17.1,569.0,506.47,392.67
2018,6,11,11,45,100.0,469.0,4.7,17.15,565.5,504.47,391.06
2018,6,11,12,0,95.0,470.0,4.8,17.2,562.0,501.75,388.95
2018,6,11,12,15,87.5,465.0,5.0,17.25,549.5,490.66,380.76
2018,6,11,12,30,80.0,460.0,5.2,17.3,537.0,478.96,372.09
2018,6,11,12,45,74.0,451.0,5.4,17.3,522.0,464.44,361.41
2018,6,11,13,0,68.0,442.0,5.6,17.3,507.0,449.55,350.41
2018,6,11,13,15,66.5,432.5,5.85,17.25,495.0,437.76,342.0
2018,6,11,13,30,65.0,423.0,6.1,17.2,483.0,425.65,333.29
2018,6,11,13,45,305.0,327.0,6.3,17.2,599.0,548.01,434.31
2018,6,11,14,0,545.0,231.0,6.5,17.2,715.0,651.2,518.23
2018,6,11,14,15,711.0,170.5,6.7,17.15,779.5,699.31,557.92
2018,6,11,14,30,877.0,110.0,6.9,17.1,844.0,733.3,586.39
2018,6,11,14,45,868.0,108.5,7.05,17.0,809.0,693.58,555.78
2018,6,11,15,0,859.0,107.0,7.2,16.9,774.0,651.73,523.08
2018,6,11,15,15,847.0,105.0,7.2,16.9,733.5,605.75,485.9
2018,6,11,15,30,835.0,103.0,7.2,16.9,693.0,558.36,446.78
2018,6,11,15,45,820.5,101.0,7.25,16.75,649.5,509.01,405.44
2018,6,11,16,0,806.0,99.0,7.3,16.6,606.0,457.86,361.6
2018,6,11,16,15,786.5,96.0,7.25,16.45,558.5,403.47,314.03
2018,6,11,16,30,767.0,93.0,7.2,16.3,511.0,349.55,265.85
2018,6,11,16,45,740.0,90.0,7.15,16.2,461.0,294.22,216.08
2018,6,11,17,0,713.0,87.0,7.1,16.1,411.0,237.61,165.47
2018,6,11,17,15,676.5,83.0,7.0,15.9,360.5,183.47,118.97
2018,6,11,17,30,640.0,79.0,6.9,15.7,310.0,132.89,79.54
2018,6,11,17,45,588.0,73.5,6.75,15.5,260.5,84.15,50.13
2018,6,11,18,0,536.0,68.0,6.6,15.3,211.0,52.85,41.43
2018,6,11,18,15,462.5,60.5,6.4,15.15,165.0,47.84,36.79
2018,6,11,18,30,389.0,53.0,6.2,15.0,119.0,42.8,31.91
2018,6,11,18,45,283.5,42.0,6.05,14.8,82.0,32.4,22.03
2018,6,11,19,0,178.0,31.0,5.9,14.6,45.0,24.01,10.53
2018,6,11,19,15,99.0,18.0,5.65,14.5,25.0,15.36,0.0
2018,6,11,19,30,20.0,5.0,5.4,14.4,5.0,0.0,0.0
2018,6,11,19,45,10.0,2.5,5.2,14.35,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,5.0,14.3,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.8,14.25,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.45,14.15,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,4.25,14.1,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,3.75,13.8,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,3.55,13.65,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,6,12,4,45,43.0,7.0,2.15,13.75,8.0,0.0,0.0
2018,6,12,5,0,86.0,14.0,2.1,13.8,16.0,11.95,0.0
2018,6,12,5,15,200.5,25.5,2.1,13.95,44.0,19.89,3.31
2018,6,12,5,30,315.0,37.0,2.1,14.1,72.0,30.54,20.11
2018,6,12,5,45,314.0,40.5,2.1,14.25,90.5,32.12,22.54
2018,6,12,6,0,313.0,44.0,2.1,14.4,109.0,33.79,24.42
2018,6,12,6,15,156.5,56.0,2.15,14.6,88.5,43.18,32.97
2018,6,12,6,30,0.0,68.0,2.2,14.8,68.0,55.92,42.26
2018,6,12,6,45,0.0,86.0,2.2,14.95,86.0,70.34,54.42
2018,6,12,7,0,0.0,104.0,2.2,15.1,104.0,84.94,66.56
2018,6,12,7,15,5.0,133.0,2.35,15.35,135.5,109.33,86.46
2018,6,12,7,30,10.0,162.0,2.5,15.6,167.0,134.62,106.86
2018,6,12,7,45,17.0,186.5,2.6,15.85,196.0,157.89,125.37
2018,6,12,8,0,24.0,211.0,2.7,16.1,225.0,182.15,144.55
2018,6,12,8,15,32.0,236.5,2.8,16.3,256.5,210.48,166.88
2018,6,12,8,30,40.0,262.0,2.9,16.5,288.0,238.67,188.92
2018,6,12,8,45,64.0,294.5,3.0,16.7,340.0,282.22,222.95
2018,6,12,9,0,88.0,327.0,3.1,16.9,392.0,328.29,258.61
2018,6,12,9,15,195.5,331.5,3.25,17.05,485.5,411.12,323.5
2018,6,12,9,30,303.0,336.0,3.4,17.2,579.0,503.2,394.42
2018,6,12,9,45,549.0,246.0,3.55,17.3,708.5,622.15,487.21
2018,6,12,10,0,795.0,156.0,3.7,17.4,838.0,741.64,578.74
2018,6,12,10,15,772.0,173.5,3.8,17.5,853.0,765.02,594.73
2018,6,12,10,30,749.0,191.0,3.9,17.6,868.0,783.97,607.9
2018,6,12,10,45,511.5,313.0,4.05,17.65,780.0,720.99,557.28
2018,6,12,11,0,274.0,435.0,4.2,17.7,692.0,632.75,487.55
2018,6,12,11,15,197.0,453.0,4.3,17.75,639.0,579.68,447.28
2018,6,12,11,30,120.0,471.0,4.4,17.8,586.0,532.58,410.56
2018,6,12,11,45,111.5,473.0,4.55,17.85,580.5,528.79,407.89
2018,6,12,12,0,103.0,475.0,4.7,17.9,575.0,513.18,396.34
2018,6,12,12,15,110.5,476.5,4.9,17.9,583.5,521.26,403.06
2018,6,12,12,30,118.0,478.0,5.1,17.9,592.0,539.34,417.11
2018,6,12,12,45,145.0,475.5,5.3,17.9,614.5,558.98,432.99
2018,6,12,13,0,172.0,473.0,5.5,17.9,637.0,577.19,447.82
2018,6,12,13,15,185.5,464.5,5.75,17.8,638.5,576.95,448.9
2018,6,12,13,30,199.0,456.0,6.0,17.7,640.0,575.32,448.96
2018,6,12,13,45,403.0,348.5,6.25,17.65,710.0,654.69,514.86
2018,6,12,14,0,607.0,241.0,6.5,17.6,780.0,707.87,560.24
2018,6,12,14,15,751.5,173.0,6.7,17.5,818.0,731.6,581.53
2018,6,12,14,30,896.0,105.0,6.9,17.4,856.0,742.3,592.6
2018,6,12,14,45,886.5,103.5,7.05,17.3,820.0,701.61,561.41
2018,6,12,15,0,877.0,102.0,7.2,17.2,784.0,658.78,528.01
2018,6,12,15,15,865.0,100.5,7.2,17.2,743.5,612.55,490.68
2018,6,12,15,30,853.0,99.0,7.2,17.2,703.0,564.86,451.35
2018,6,12,15,45,838.5,97.5,7.35,16.95,659.0,514.71,409.7
2018,6,12,16,0,824.0,96.0,7.5,16.7,615.0,463.49,365.98
2018,6,12,16,15,805.5,93.5,7.45,16.55,567.5,409.07,318.27
2018,6,12,16,30,787.0,91.0,7.4,16.4,520.0,354.96,269.8
2018,6,12,16,45,761.5,87.5,7.4,16.25,470.0,298.55,219.04
2018,6,12,17,0,736.0,84.0,7.4,16.1,420.0,243.84,169.81
2018,6,12,17,15,701.0,80.0,7.35,15.9,369.0,185.58,119.69
2018,6,12,17,30,666.0,76.0,7.3,15.7,318.0,133.76,79.13
2018,6,12,17,45,616.0,71.5,7.25,15.5,268.0,84.39,49.4
2018,6,12,18,0,566.0,67.0,7.2,15.3,218.0,52.24,40.89
2018,6,12,18,15,494.0,60.0,7.1,15.1,171.5,47.58,36.57
2018,6,12,18,30,422.0,53.0,7.0,14.9,125.0,42.92,32.03
2018,6,12,18,45,315.5,42.5,6.9,14.7,86.5,32.88,22.48
2018,6,12,19,0,209.0,32.0,6.8,14.5,48.0,24.84,11.46
2018,6,12,19,15,118.0,19.0,6.7,14.4,27.0,16.22,0.0
2018,6,12,19,30,27.0,6.0,6.6,14.3,6.0,0.0,0.0
2018,6,12,19,45,13.5,3.0,6.5,14.2,3.0,0.0,0.0
2018,6,12,20,0,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,6.3,14.05,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,6.1,13.95,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,6.0,13.9,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,5.95,13.85,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,5.65,13.75,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,5.45,13.65,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,5.35,13.6,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,5.25,13.45,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,5.2,13.35,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,5.25,13.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,5.35,13.3,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,5.45,13.4,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,4,45,35.0,7.5,5.55,13.6,8.5,0.0,0.0
2018,6,13,5,0,70.0,15.0,5.6,13.7,17.0,12.8,0.0
2018,6,13,5,15,178.5,28.0,5.65,13.85,45.0,21.77,4.12
2018,6,13,5,30,287.0,41.0,5.7,14.0,73.0,31.72,21.07
2018,6,13,5,45,382.5,49.5,5.7,14.15,115.0,40.19,29.56
2018,6,13,6,0,478.0,58.0,5.7,14.3,157.0,46.27,35.44
2018,6,13,6,15,542.0,64.5,5.7,14.45,205.5,50.48,39.44
2018,6,13,6,30,606.0,71.0,5.7,14.6,254.0,71.73,44.63
2018,6,13,6,45,652.5,74.5,5.65,14.75,305.0,118.61,68.99
2018,6,13,7,0,699.0,78.0,5.6,14.9,356.0,170.54,107.27
2018,6,13,7,15,731.0,81.5,5.65,15.1,407.5,227.31,155.4
2018,6,13,7,30,763.0,85.0,5.7,15.3,459.0,283.33,205.14
2018,6,13,7,45,788.5,87.5,5.75,15.45,509.5,338.86,255.22
2018,6,13,8,0,814.0,90.0,5.8,15.6,560.0,395.82,305.98
2018,6,13,8,15,832.0,92.0,5.9,15.75,607.5,450.19,353.88
2018,6,13,8,30,850.0,94.0,6.0,15.9,655.0,504.6,400.67
2018,6,13,8,45,865.0,95.5,6.1,16.05,699.0,555.97,443.97
2018,6,13,9,0,880.0,97.0,6.2,16.2,743.0,606.45,485.53
2018,6,13,9,15,889.5,98.5,6.3,16.35,781.5,652.34,522.61
2018,6,13,9,30,899.0,100.0,6.4,16.5,820.0,696.35,557.46
2018,6,13,9,45,905.5,101.5,6.5,16.65,852.5,736.13,588.45
2018,6,13,10,0,912.0,103.0,6.6,16.8,885.0,773.36,616.41
2018,6,13,10,15,918.5,103.5,6.65,16.9,912.5,806.95,640.5
2018,6,13,10,30,925.0,104.0,6.7,17.0,940.0,837.63,662.34
2018,6,13,10,45,929.5,105.0,6.75,17.1,961.0,864.06,681.01
2018,6,13,11,0,934.0,106.0,6.8,17.2,982.0,887.17,697.26
2018,6,13,11,15,937.0,106.0,6.8,17.3,995.5,904.69,709.25
2018,6,13,11,30,940.0,106.0,6.8,17.4,1009.0,918.67,718.74
2018,6,13,11,45,941.5,105.5,6.8,17.45,1015.0,927.32,724.58
2018,6,13,12,0,943.0,105.0,6.8,17.5,1021.0,932.35,727.93
2018,6,13,12,15,939.5,106.5,6.85,17.55,1018.0,931.16,727.11
2018,6,13,12,30,936.0,108.0,6.9,17.6,1015.0,926.37,723.82
2018,6,13,12,45,930.0,110.0,7.0,17.6,1004.5,916.29,717.15
2018,6,13,13,0,924.0,112.0,7.1,17.6,994.0,902.73,708.02
2018,6,13,13,15,827.0,164.5,7.2,17.55,944.0,863.78,680.41
2018,6,13,13,30,730.0,217.0,7.3,17.5,894.0,820.62,648.26
2018,6,13,13,45,720.5,214.0,7.35,17.45,868.5,792.44,627.66
2018,6,13,14,0,711.0,211.0,7.4,17.4,843.0,761.9,605.01
2018,6,13,14,15,800.5,160.5,7.5,17.25,849.5,757.01,603.93
2018,6,13,14,30,890.0,110.0,7.6,17.1,856.0,742.52,595.06
2018,6,13,14,45,880.0,108.5,7.65,17.0,820.0,701.76,563.41
2018,6,13,15,0,870.0,107.0,7.7,16.9,784.0,658.91,529.58
2018,6,13,15,15,858.0,105.5,7.7,16.9,743.5,613.01,492.34
2018,6,13,15,30,846.0,104.0,7.7,16.9,703.0,565.66,453.13
2018,6,13,15,45,828.5,102.0,7.7,16.55,657.5,514.39,410.46
2018,6,13,16,0,811.0,100.0,7.7,16.2,612.0,461.57,365.42
2018,6,13,16,15,790.5,98.0,7.65,16.0,564.5,407.48,318.01
2018,6,13,16,30,770.0,96.0,7.6,15.8,517.0,353.92,270.07
2018,6,13,16,45,744.0,92.5,7.6,15.65,467.0,298.3,219.95
2018,6,13,17,0,718.0,89.0,7.6,15.5,417.0,241.23,168.81
2018,6,13,17,15,684.0,84.0,7.55,15.3,366.5,186.4,121.43
2018,6,13,17,30,650.0,79.0,7.5,15.1,316.0,134.84,80.86
2018,6,13,17,45,604.0,73.0,7.5,14.9,266.5,85.4,50.52
2018,6,13,18,0,558.0,67.0,7.5,14.7,217.0,52.14,40.9
2018,6,13,18,15,488.5,60.0,7.35,14.55,171.0,47.5,36.59
2018,6,13,18,30,419.0,53.0,7.2,14.4,125.0,42.86,32.06
2018,6,13,18,45,317.5,42.5,7.0,14.2,87.0,34.96,24.35
2018,6,13,19,0,216.0,32.0,6.8,14.0,49.0,24.85,11.82
2018,6,13,19,15,123.5,19.0,6.65,13.95,27.5,16.22,0.0
2018,6,13,19,30,31.0,6.0,6.5,13.9,6.0,0.0,0.0
2018,6,13,19,45,15.5,3.0,6.3,13.85,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,6.1,13.8,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,6.0,13.75,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.65,13.7,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.6,13.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.55,13.7,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.35,13.7,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.3,13.7,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.25,13.7,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.2,13.65,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,5.15,13.6,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.15,13.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.45,13.45,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,6.0,13.35,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,6.3,13.3,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,6.4,13.3,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,6.55,13.25,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,6.6,13.2,0.0,0.0,0.0
2018,6,14,4,45,5.5,4.0,6.6,13.25,4.0,0.0,0.0
2018,6,14,5,0,11.0,8.0,6.6,13.3,8.0,6.83,0.0
2018,6,14,5,15,5.5,14.5,6.55,13.35,14.5,12.27,0.0
2018,6,14,5,30,0.0,21.0,6.5,13.4,21.0,17.32,8.97
2018,6,14,5,45,0.0,34.0,6.5,13.45,34.0,28.1,19.05
2018,6,14,6,0,0.0,47.0,6.5,13.5,47.0,38.78,28.91
2018,6,14,6,15,0.0,60.5,6.35,13.6,60.5,49.58,38.77
2018,6,14,6,30,0.0,74.0,6.2,13.7,74.0,60.41,46.26
2018,6,14,6,45,0.0,93.0,6.1,13.8,93.0,75.62,59.19
2018,6,14,7,0,0.0,112.0,6.0,13.9,112.0,91.06,72.12
2018,6,14,7,15,10.0,142.5,5.9,14.05,147.5,117.66,93.86
2018,6,14,7,30,20.0,173.0,5.8,14.2,183.0,145.78,116.72
2018,6,14,7,45,31.0,200.0,5.7,14.35,217.0,173.47,139.07
2018,6,14,8,0,42.0,227.0,5.6,14.5,251.0,202.76,162.64
2018,6,14,8,15,62.0,256.0,5.4,14.65,295.0,239.03,191.65
2018,6,14,8,30,82.0,285.0,5.2,14.8,339.0,277.62,222.34
2018,6,14,8,45,97.0,309.5,5.05,14.95,377.5,311.97,249.4
2018,6,14,9,0,112.0,334.0,4.9,15.1,416.0,352.99,281.43
2018,6,14,9,15,116.0,355.0,4.8,15.25,444.0,380.83,302.69
2018,6,14,9,30,120.0,376.0,4.7,15.4,472.0,408.76,323.78
2018,6,14,9,45,143.5,394.5,4.6,15.5,514.0,448.21,353.94
2018,6,14,10,0,167.0,413.0,4.5,15.6,556.0,488.9,384.68
2018,6,14,10,15,184.5,426.0,4.5,15.7,589.0,521.15,408.85
2018,6,14,10,30,202.0,439.0,4.5,15.8,622.0,553.68,433.08
2018,6,14,10,45,181.0,450.5,4.55,15.9,617.0,553.45,431.94
2018,6,14,11,0,160.0,462.0,4.6,16.0,612.0,551.46,429.59
2018,6,14,11,15,136.0,466.0,4.7,16.05,595.0,538.63,419.34
2018,6,14,11,30,112.0,470.0,4.8,16.1,578.0,524.31,407.96
2018,6,14,11,45,178.0,461.5,4.9,16.15,634.0,576.25,448.91
2018,6,14,12,0,244.0,453.0,5.0,16.2,690.0,637.62,496.12
2018,6,14,12,15,369.5,410.5,5.1,16.2,769.0,710.04,553.05
2018,6,14,12,30,495.0,368.0,5.2,16.2,848.0,790.0,614.47
2018,6,14,12,45,659.0,271.0,5.35,16.2,904.0,842.3,657.42
2018,6,14,13,0,823.0,174.0,5.5,16.2,960.0,881.39,689.05
2018,6,14,13,15,859.0,151.5,5.6,16.15,959.5,867.97,680.18
2018,6,14,13,30,895.0,129.0,5.7,16.1,959.0,862.65,677.53
2018,6,14,13,45,872.5,137.0,5.85,16.1,930.0,831.46,656.05
2018,6,14,14,0,850.0,145.0,6.0,16.1,901.0,798.0,632.81
2018,6,14,14,15,860.0,134.0,6.05,16.05,877.0,770.81,613.66
2018,6,14,14,30,870.0,123.0,6.1,16.0,853.0,739.8,590.58
2018,6,14,14,45,863.5,119.0,6.2,15.95,818.0,699.99,560.23
2018,6,14,15,0,857.0,115.0,6.3,15.9,783.0,657.86,527.43
2018,6,14,15,15,844.5,113.5,6.3,15.9,742.5,612.23,490.73
2018,6,14,15,30,832.0,112.0,6.3,15.9,702.0,566.79,453.3
2018,6,14,15,45,821.0,107.0,6.35,15.8,658.0,515.5,410.67
2018,6,14,16,0,810.0,102.0,6.4,15.7,614.0,463.27,366.11
2018,6,14,16,15,793.0,98.0,6.35,15.6,566.5,408.85,318.56
2018,6,14,16,30,776.0,94.0,6.3,15.5,519.0,354.63,270.11
2018,6,14,16,45,751.0,90.0,6.25,15.45,469.0,298.56,219.66
2018,6,14,17,0,726.0,86.0,6.2,15.4,419.0,244.15,170.69
2018,6,14,17,15,689.5,83.0,6.15,15.3,368.5,186.98,121.52
2018,6,14,17,30,653.0,80.0,6.1,15.2,318.0,136.44,81.93
2018,6,14,17,45,599.5,75.0,6.0,15.1,267.5,87.2,51.93
2018,6,14,18,0,546.0,70.0,5.9,15.0,217.0,54.41,42.88
2018,6,14,18,15,471.0,62.5,5.8,14.8,170.5,49.43,38.28
2018,6,14,18,30,396.0,55.0,5.7,14.6,124.0,44.44,33.45
2018,6,14,18,45,287.5,44.5,5.55,14.45,86.0,34.26,23.76
2018,6,14,19,0,179.0,34.0,5.4,14.3,48.0,26.28,13.11
2018,6,14,19,15,100.5,20.0,5.3,14.2,27.0,17.07,0.0
2018,6,14,19,30,22.0,6.0,5.2,14.1,6.0,0.0,0.0
2018,6,14,19,45,11.0,3.0,5.15,14.05,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,5.0,13.95,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.85,13.9,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.7,13.85,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.45,13.8,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.3,13.8,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,4.25,13.8,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,4.05,13.7,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,15,4,45,3.5,3.0,4.4,13.65,3.0,0.0,0.0
2018,6,15,5,0,7.0,6.0,4.5,13.7,6.0,5.12,0.0
2018,6,15,5,15,3.5,8.0,4.55,13.8,8.0,6.74,0.0
2018,6,15,5,30,0.0,10.0,4.6,13.9,10.0,8.21,1.27
2018,6,15,5,45,0.0,16.0,4.6,13.95,16.0,13.16,5.91
2018,6,15,6,0,0.0,22.0,4.6,14.0,22.0,18.11,10.49
2018,6,15,6,15,0.0,25.0,4.65,14.1,25.0,20.6,12.82
2018,6,15,6,30,0.0,28.0,4.7,14.2,28.0,23.08,14.22
2018,6,15,6,45,0.0,32.5,4.75,14.25,32.5,26.82,17.41
2018,6,15,7,0,0.0,37.0,4.8,14.3,37.0,30.56,20.57
2018,6,15,7,15,0.0,54.0,4.8,14.4,54.0,44.71,32.53
2018,6,15,7,30,0.0,71.0,4.8,14.5,71.0,58.9,44.41
2018,6,15,7,45,0.0,80.5,4.85,14.6,80.5,66.86,50.93
2018,6,15,8,0,0.0,90.0,4.9,14.7,90.0,74.85,57.41
2018,6,15,8,15,0.0,101.0,5.0,14.8,101.0,84.0,64.82
2018,6,15,8,30,0.0,112.0,5.1,14.9,112.0,93.19,72.21
2018,6,15,8,45,0.5,126.0,5.2,15.0,126.5,105.18,81.88
2018,6,15,9,0,1.0,140.0,5.3,15.1,141.0,117.28,91.58
2018,6,15,9,15,3.5,166.0,5.4,15.15,169.0,140.77,110.58
2018,6,15,9,30,6.0,192.0,5.5,15.2,197.0,164.6,129.73
2018,6,15,9,45,7.0,198.5,5.6,15.25,204.5,171.27,134.9
2018,6,15,10,0,8.0,205.0,5.7,15.3,212.0,177.99,140.14
2018,6,15,10,15,9.0,212.0,5.7,15.35,220.0,185.19,145.75
2018,6,15,10,30,10.0,219.0,5.7,15.4,228.0,192.43,151.39
2018,6,15,10,45,10.0,222.5,5.75,15.4,231.5,195.9,154.03
2018,6,15,11,0,10.0,226.0,5.8,15.4,235.0,199.31,156.65
2018,6,15,11,15,10.5,223.5,5.8,15.45,233.5,197.96,155.47
2018,6,15,11,30,11.0,221.0,5.8,15.5,232.0,196.55,154.26
2018,6,15,11,45,11.0,222.0,5.85,15.5,233.0,197.62,155.09
2018,6,15,12,0,11.0,223.0,5.9,15.5,234.0,198.61,155.85
2018,6,15,12,15,11.0,224.0,5.95,15.5,235.0,199.48,156.56
2018,6,15,12,30,11.0,225.0,6.0,15.5,236.0,200.25,157.2
2018,6,15,12,45,12.0,239.5,6.1,15.5,251.0,213.38,167.74
2018,6,15,13,0,13.0,254.0,6.2,15.5,266.0,226.38,178.19
2018,6,15,13,15,13.5,262.0,6.35,15.45,274.5,233.25,183.81
2018,6,15,13,30,14.0,270.0,6.5,15.4,283.0,239.99,189.38
2018,6,15,13,45,15.0,277.0,6.6,15.4,290.5,246.15,194.47
2018,6,15,14,0,16.0,284.0,6.7,15.4,298.0,252.14,199.47
2018,6,15,14,15,17.5,287.0,6.85,15.35,302.0,254.91,202.01
2018,6,15,14,30,19.0,290.0,7.0,15.3,306.0,257.45,204.4
2018,6,15,14,45,26.5,295.0,7.15,15.25,316.5,271.16,215.89
2018,6,15,15,0,34.0,300.0,7.3,15.2,327.0,277.9,221.8
2018,6,15,15,15,43.0,298.0,7.3,15.2,330.0,278.63,222.82
2018,6,15,15,30,52.0,296.0,7.3,15.2,333.0,278.23,222.87
2018,6,15,15,45,53.0,278.0,7.4,15.0,313.5,259.42,208.16
2018,6,15,16,0,54.0,260.0,7.5,14.8,294.0,240.46,193.19
2018,6,15,16,15,62.0,242.5,7.5,14.7,278.5,224.57,180.36
2018,6,15,16,30,70.0,225.0,7.5,14.6,263.0,207.76,166.5
2018,6,15,16,45,104.0,204.5,7.45,14.5,255.0,196.45,156.14
2018,6,15,17,0,138.0,184.0,7.4,14.4,247.0,179.39,140.35
2018,6,15,17,15,173.5,161.0,7.35,14.3,230.5,156.91,119.69
2018,6,15,17,30,209.0,138.0,7.3,14.2,214.0,129.35,95.47
2018,6,15,17,45,210.5,117.5,7.25,14.1,184.0,98.08,72.24
2018,6,15,18,0,212.0,97.0,7.2,14.0,154.0,71.47,58.24
2018,6,15,18,15,175.5,79.5,7.05,13.9,120.0,59.35,47.23
2018,6,15,18,30,139.0,62.0,6.9,13.8,86.0,46.92,35.74
2018,6,15,18,45,92.5,45.0,6.8,13.7,59.0,35.18,24.66
2018,6,15,19,0,46.0,28.0,6.7,13.6,32.0,22.27,10.51
2018,6,15,19,15,23.0,16.0,6.6,13.6,18.0,13.66,0.0
2018,6,15,19,30,0.0,4.0,6.5,13.6,4.0,3.41,0.0
2018,6,15,19,45,0.0,2.0,6.35,13.6,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,6.2,13.6,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,6.1,13.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,6.0,13.6,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.85,13.6,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,5.35,13.65,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,5.05,13.7,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.8,13.75,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.55,13.8,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,4.25,13.85,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,4.1,13.9,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,4.05,13.8,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,4.1,13.75,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,3.5,13.75,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,16,4,45,2.0,3.0,3.15,13.8,3.0,0.0,0.0
2018,6,16,5,0,4.0,6.0,3.0,13.8,6.0,5.12,0.0
2018,6,16,5,15,2.0,9.5,2.8,13.85,9.5,7.81,0.0
2018,6,16,5,30,0.0,13.0,2.6,13.9,13.0,10.69,3.37
2018,6,16,5,45,0.0,20.0,2.4,13.95,20.0,16.47,8.83
2018,6,16,6,0,0.0,27.0,2.2,14.0,27.0,22.25,14.21
2018,6,16,6,15,0.0,29.5,2.15,14.1,29.5,24.32,16.19
2018,6,16,6,30,0.0,32.0,2.1,14.2,32.0,26.4,17.1
2018,6,16,6,45,0.0,41.0,2.0,14.25,41.0,33.87,23.5
2018,6,16,7,0,0.0,50.0,1.9,14.3,50.0,41.36,29.83
2018,6,16,7,15,0.0,69.5,1.9,14.4,69.5,57.63,43.53
2018,6,16,7,30,0.0,89.0,1.9,14.5,89.0,73.84,56.99
2018,6,16,7,45,0.0,102.0,1.85,14.6,102.0,84.56,65.72
2018,6,16,8,0,0.0,115.0,1.8,14.7,115.0,95.36,74.41
2018,6,16,8,15,0.0,127.0,1.8,14.8,127.0,105.4,82.41
2018,6,16,8,30,0.0,139.0,1.8,14.9,139.0,115.49,90.4
2018,6,16,8,45,0.5,149.0,1.8,15.0,149.5,124.25,97.25
2018,6,16,9,0,1.0,159.0,1.8,15.1,160.0,133.1,104.15
2018,6,16,9,15,4.0,179.5,1.75,15.2,183.0,152.36,119.43
2018,6,16,9,30,7.0,200.0,1.7,15.3,206.0,171.97,134.86
2018,6,16,9,45,12.0,239.0,1.7,15.4,249.5,208.92,163.94
2018,6,16,10,0,17.0,278.0,1.7,15.5,293.0,246.48,193.05
2018,6,16,10,15,20.5,302.5,1.75,15.55,321.0,271.04,211.82
2018,6,16,10,30,24.0,327.0,1.8,15.6,349.0,303.95,236.93
2018,6,16,10,45,22.5,325.0,1.85,15.65,346.0,302.39,235.37
2018,6,16,11,0,21.0,323.0,1.9,15.7,343.0,291.81,227.08
2018,6,16,11,15,19.0,308.0,1.95,15.75,326.0,277.83,216.22
2018,6,16,11,30,17.0,293.0,2.0,15.8,309.0,263.64,205.2
2018,6,16,11,45,16.5,285.5,2.05,15.85,301.5,257.06,200.1
2018,6,16,12,0,16.0,278.0,2.1,15.9,294.0,250.32,194.87
2018,6,16,12,15,16.0,278.5,2.15,15.9,294.5,250.78,195.28
2018,6,16,12,30,16.0,279.0,2.2,15.9,295.0,251.09,195.58
2018,6,16,12,45,14.5,265.5,2.3,15.95,279.5,237.9,185.36
2018,6,16,13,0,13.0,252.0,2.4,16.0,264.0,224.66,175.12
2018,6,16,13,15,12.0,238.5,2.5,15.95,249.5,211.83,165.25
2018,6,16,13,30,11.0,225.0,2.6,15.9,235.0,199.01,155.34
2018,6,16,13,45,11.0,229.5,2.7,15.9,239.5,202.36,158.17
2018,6,16,14,0,11.0,234.0,2.8,15.9,244.0,205.63,160.93
2018,6,16,14,15,131.5,244.0,2.95,15.85,355.0,316.79,251.69
2018,6,16,14,30,252.0,254.0,3.1,15.8,466.0,412.15,327.51
2018,6,16,14,45,168.0,298.0,3.25,15.75,437.0,376.66,298.1
2018,6,16,15,0,84.0,342.0,3.4,15.7,408.0,345.65,272.82
2018,6,16,15,15,82.0,326.5,3.4,15.7,388.0,325.91,257.8
2018,6,16,15,30,80.0,311.0,3.4,15.7,368.0,306.15,242.6
2018,6,16,15,45,82.0,291.0,3.8,15.55,346.0,284.68,226.3
2018,6,16,16,0,84.0,271.0,4.2,15.4,324.0,262.95,209.47
2018,6,16,16,15,154.5,239.5,4.45,15.3,328.0,261.87,208.09
2018,6,16,16,30,225.0,208.0,4.7,15.2,332.0,251.7,198.03
2018,6,16,16,45,335.0,176.5,4.9,15.05,341.0,242.76,186.4
2018,6,16,17,0,445.0,145.0,5.1,14.9,350.0,222.34,163.51
2018,6,16,17,15,353.5,140.0,5.2,14.8,290.5,172.58,124.37
2018,6,16,17,30,262.0,135.0,5.3,14.7,231.0,133.48,96.31
2018,6,16,17,45,211.5,117.5,5.45,14.6,187.5,98.36,72.19
2018,6,16,18,0,161.0,100.0,5.6,14.5,144.0,75.17,61.4
2018,6,16,18,15,128.0,81.5,5.6,14.4,112.0,61.91,49.4
2018,6,16,18,30,95.0,63.0,5.6,14.3,80.0,48.44,37.02
2018,6,16,18,45,59.5,45.5,5.55,14.25,55.0,35.42,24.84
2018,6,16,19,0,24.0,28.0,5.5,14.2,30.0,22.52,10.85
2018,6,16,19,15,12.0,15.5,5.4,14.2,16.5,13.23,0.0
2018,6,16,19,30,0.0,3.0,5.3,14.2,3.0,2.56,0.0
2018,6,16,19,45,0.0,1.5,5.15,14.2,1.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.0,14.2,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,4.55,14.2,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,4.25,14.3,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,3.65,14.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,6,17,4,45,2.5,2.5,3.35,14.1,2.5,0.0,0.0
2018,6,17,5,0,5.0,5.0,3.3,14.1,5.0,4.27,0.0
2018,6,17,5,15,2.5,6.5,3.35,14.2,6.5,5.48,0.0
2018,6,17,5,30,0.0,8.0,3.4,14.3,8.0,6.56,0.0
2018,6,17,5,45,0.0,13.0,3.4,14.35,13.0,10.68,3.72
2018,6,17,6,0,0.0,18.0,3.4,14.4,18.0,14.81,7.54
2018,6,17,6,15,0.0,20.0,3.4,14.45,20.0,16.46,9.11
2018,6,17,6,30,0.0,22.0,3.4,14.5,22.0,18.12,9.95
2018,6,17,6,45,0.0,26.5,3.35,14.6,26.5,21.85,13.14
2018,6,17,7,0,0.0,31.0,3.3,14.7,31.0,25.59,16.29
2018,6,17,7,15,0.0,58.0,3.3,14.75,58.0,48.04,35.33
2018,6,17,7,30,0.0,85.0,3.3,14.8,85.0,70.59,54.21
2018,6,17,7,45,0.0,98.5,3.25,14.9,98.5,81.71,63.29
2018,6,17,8,0,0.0,112.0,3.2,15.0,112.0,92.9,72.35
2018,6,17,8,15,9.0,152.5,3.15,15.05,158.5,130.16,102.76
2018,6,17,8,30,18.0,193.0,3.1,15.1,205.0,168.58,133.77
2018,6,17,8,45,31.0,243.5,3.05,15.2,265.5,221.65,176.15
2018,6,17,9,0,44.0,294.0,3.0,15.3,326.0,274.37,217.55
2018,6,17,9,15,32.5,286.0,2.95,15.4,310.5,263.88,208.58
2018,6,17,9,30,21.0,278.0,2.9,15.5,295.0,246.82,194.56
2018,6,17,9,45,28.0,305.0,2.8,15.6,328.5,282.09,221.98
2018,6,17,10,0,35.0,332.0,2.7,15.7,362.0,312.84,245.41
2018,6,17,10,15,48.5,369.5,2.6,15.75,412.5,358.34,280.09
2018,6,17,10,30,62.0,407.0,2.5,15.8,463.0,404.79,314.92
2018,6,17,10,45,61.5,415.5,2.4,15.9,472.0,414.65,321.54
2018,6,17,11,0,61.0,424.0,2.3,16.0,481.0,424.18,328.05
2018,6,17,11,15,52.5,416.5,2.3,16.1,466.0,412.12,318.48
2018,6,17,11,30,44.0,409.0,2.3,16.2,451.0,399.4,308.53
2018,6,17,11,45,51.0,421.5,2.25,16.3,470.5,417.72,322.16
2018,6,17,12,0,58.0,434.0,2.2,16.4,490.0,435.75,335.37
2018,6,17,12,15,64.5,442.5,2.2,16.45,505.0,449.28,345.39
2018,6,17,12,30,71.0,451.0,2.2,16.5,520.0,462.27,355.03
2018,6,17,12,45,68.0,444.5,2.2,16.6,510.0,452.78,347.83
2018,6,17,13,0,65.0,438.0,2.2,16.7,500.0,442.88,340.48
2018,6,17,13,15,91.5,442.0,2.2,16.7,528.0,466.96,359.27
2018,6,17,13,30,118.0,446.0,2.2,16.7,556.0,499.22,383.68
2018,6,17,13,45,147.0,440.0,2.2,16.7,573.5,512.68,394.35
2018,6,17,14,0,176.0,434.0,2.2,16.7,591.0,523.98,403.48
2018,6,17,14,15,181.0,418.0,2.15,16.7,574.5,506.25,390.67
2018,6,17,14,30,186.0,402.0,2.1,16.7,558.0,487.53,377.23
2018,6,17,14,45,187.0,383.5,2.1,16.7,535.0,462.97,359.43
2018,6,17,15,0,188.0,365.0,2.1,16.7,512.0,437.77,340.95
2018,6,17,15,15,200.5,336.5,2.1,16.7,486.0,410.45,320.82
2018,6,17,15,30,213.0,308.0,2.1,16.7,460.0,381.72,299.17
2018,6,17,15,45,381.5,239.5,2.0,16.6,490.0,405.58,317.49
2018,6,17,16,0,550.0,171.0,1.9,16.5,520.0,405.55,315.07
2018,6,17,16,15,647.0,136.0,1.9,16.45,515.0,382.97,293.64
2018,6,17,16,30,744.0,101.0,1.9,16.4,510.0,351.17,262.94
2018,6,17,16,45,718.5,97.0,1.85,16.3,461.0,293.85,213.29
2018,6,17,17,0,693.0,93.0,1.8,16.2,412.0,240.74,166.91
2018,6,17,17,15,658.0,88.0,1.75,16.1,362.0,187.14,121.7
2018,6,17,17,30,623.0,83.0,1.7,16.0,312.0,136.95,82.77
2018,6,17,17,45,575.0,76.5,1.7,15.9,263.0,88.52,52.87
2018,6,17,18,0,527.0,70.0,1.7,15.8,214.0,54.15,42.52
2018,6,17,18,15,459.0,62.5,1.65,15.65,169.0,49.24,38.03
2018,6,17,18,30,391.0,55.0,1.6,15.5,124.0,44.29,33.27
2018,6,17,18,45,295.0,44.0,1.55,15.35,87.0,33.9,23.48
2018,6,17,19,0,199.0,33.0,1.5,15.2,50.0,25.55,13.23
2018,6,17,19,15,113.5,20.0,1.5,15.15,28.5,17.07,0.0
2018,6,17,19,30,28.0,7.0,1.5,15.1,7.0,5.97,0.0
2018,6,17,19,45,14.0,3.5,1.45,15.0,3.5,0.0,0.0
2018,6,17,20,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.3,14.55,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.25,14.45,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.2,14.4,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.15,14.4,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.45,14.4,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.5,14.35,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.5,14.3,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.55,14.25,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.6,14.2,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,14.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,18,4,45,7.5,2.5,1.0,14.35,2.5,0.0,0.0
2018,6,18,5,0,15.0,5.0,1.0,14.4,5.0,4.27,0.0
2018,6,18,5,15,7.5,7.5,1.0,14.5,7.5,6.33,0.0
2018,6,18,5,30,0.0,10.0,1.0,14.6,10.0,8.21,1.27
2018,6,18,5,45,0.0,16.0,1.05,14.75,16.0,13.16,5.91
2018,6,18,6,0,0.0,22.0,1.1,14.9,22.0,18.11,10.49
2018,6,18,6,15,0.0,27.5,1.1,15.0,27.5,22.67,14.66
2018,6,18,6,30,0.0,33.0,1.1,15.1,33.0,27.23,17.76
2018,6,18,6,45,0.0,44.5,1.05,15.25,44.5,36.78,25.9
2018,6,18,7,0,0.0,56.0,1.0,15.4,56.0,46.36,33.96
2018,6,18,7,15,0.0,76.5,1.0,15.55,76.5,63.48,48.26
2018,6,18,7,30,0.0,97.0,1.0,15.7,97.0,80.3,62.09
2018,6,18,7,45,0.0,108.5,1.0,15.85,108.5,89.84,69.71
2018,6,18,8,0,0.0,120.0,1.0,16.0,120.0,99.43,77.32
2018,6,18,8,15,0.5,126.0,1.05,16.15,126.5,104.78,81.38
2018,6,18,8,30,1.0,132.0,1.1,16.3,133.0,110.19,85.5
2018,6,18,8,45,2.0,155.0,1.15,16.45,156.5,130.01,101.26
2018,6,18,9,0,3.0,178.0,1.2,16.6,180.0,150.05,117.02
2018,6,18,9,15,7.0,205.5,1.3,16.65,211.0,175.94,137.38
2018,6,18,9,30,11.0,233.0,1.4,16.7,242.0,202.31,157.96
2018,6,18,9,45,15.5,262.0,1.45,16.8,275.0,230.76,179.92
2018,6,18,10,0,20.0,291.0,1.5,16.9,308.0,259.67,202.02
2018,6,18,10,15,36.0,340.0,1.6,16.95,372.0,322.77,250.37
2018,6,18,10,30,52.0,389.0,1.7,17.0,436.0,380.82,293.97
2018,6,18,10,45,55.5,405.5,1.75,17.05,456.5,400.76,308.39
2018,6,18,11,0,59.0,422.0,1.8,17.1,477.0,420.64,322.92
2018,6,18,11,15,76.5,441.5,1.95,17.1,514.0,455.03,348.86
2018,6,18,11,30,94.0,461.0,2.1,17.1,551.0,489.58,374.7
2018,6,18,11,45,127.5,471.0,2.2,17.15,594.0,540.03,412.18
2018,6,18,12,0,161.0,481.0,2.3,17.2,637.0,579.56,441.46
2018,6,18,12,15,179.5,481.0,2.4,17.15,655.0,596.08,454.02
2018,6,18,12,30,198.0,481.0,2.5,17.1,673.0,611.41,465.9
2018,6,18,12,45,181.0,476.0,2.6,17.1,650.5,590.03,450.49
2018,6,18,13,0,164.0,471.0,2.7,17.1,628.0,567.9,434.67
2018,6,18,13,15,146.0,461.0,2.75,17.05,599.0,539.98,414.46
2018,6,18,13,30,128.0,451.0,2.8,17.0,570.0,511.89,394.01
2018,6,18,13,45,344.0,344.0,2.85,17.0,653.0,594.1,460.89
2018,6,18,14,0,560.0,237.0,2.9,17.0,736.0,667.87,519.28
2018,6,18,14,15,721.0,171.5,2.95,16.95,792.0,707.9,551.0
2018,6,18,14,30,882.0,106.0,3.0,16.9,848.0,734.13,572.28
2018,6,18,14,45,873.0,104.5,3.1,16.9,813.0,694.59,543.02
2018,6,18,15,0,864.0,103.0,3.2,16.9,778.0,652.9,511.9
2018,6,18,15,15,853.0,100.5,3.2,16.9,738.0,607.19,476.62
2018,6,18,15,30,842.0,98.0,3.2,16.9,698.0,559.96,439.28
2018,6,18,15,45,796.0,103.5,3.4,16.7,641.5,501.41,393.0
2018,6,18,16,0,750.0,109.0,3.6,16.5,585.0,444.18,346.52
2018,6,18,16,15,762.5,99.0,3.7,16.4,550.5,399.43,307.75
2018,6,18,16,30,775.0,89.0,3.8,16.3,516.0,351.85,265.22
2018,6,18,16,45,750.0,85.5,3.95,16.2,466.5,296.38,216.22
2018,6,18,17,0,725.0,82.0,4.1,16.1,417.0,242.54,168.42
2018,6,18,17,15,644.0,86.0,4.15,15.9,357.5,183.59,120.13
2018,6,18,17,30,563.0,90.0,4.2,15.7,298.0,136.21,85.09
2018,6,18,17,45,385.0,92.5,4.25,15.55,225.0,89.18,58.93
2018,6,18,18,0,207.0,95.0,4.3,15.4,152.0,70.14,56.74
2018,6,18,18,15,153.5,77.5,4.3,15.2,115.0,57.9,45.72
2018,6,18,18,30,100.0,60.0,4.3,15.0,78.0,46.57,35.31
2018,6,18,18,45,66.5,43.5,4.25,14.85,54.0,34.16,23.75
2018,6,18,19,0,33.0,27.0,4.2,14.7,30.0,21.61,10.47
2018,6,18,19,15,16.5,15.5,4.15,14.6,17.0,13.23,0.0
2018,6,18,19,30,0.0,4.0,4.1,14.5,4.0,3.41,0.0
2018,6,18,19,45,0.0,2.0,4.05,14.4,2.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.25,13.85,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.95,13.6,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,3.05,13.7,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,19,4,45,13.0,2.5,3.25,13.85,3.0,0.0,0.0
2018,6,19,5,0,26.0,5.0,3.3,13.9,6.0,4.27,0.0
2018,6,19,5,15,13.0,7.0,3.3,14.0,7.5,6.09,0.0
2018,6,19,5,30,0.0,9.0,3.3,14.1,9.0,7.39,0.56
2018,6,19,5,45,0.0,14.5,3.3,14.2,14.5,11.92,4.81
2018,6,19,6,0,0.0,20.0,3.3,14.3,20.0,16.46,9.01
2018,6,19,6,15,0.0,25.5,3.3,14.35,25.5,21.01,13.19
2018,6,19,6,30,0.0,31.0,3.3,14.4,31.0,25.57,16.35
2018,6,19,6,45,0.0,42.5,3.3,14.45,42.5,35.12,24.53
2018,6,19,7,0,0.0,54.0,3.3,14.5,54.0,44.69,32.63
2018,6,19,7,15,0.0,69.5,3.3,14.6,69.5,57.63,43.48
2018,6,19,7,30,0.0,85.0,3.3,14.7,85.0,70.59,54.23
2018,6,19,7,45,0.0,101.0,3.35,14.8,101.0,83.74,65.02
2018,6,19,8,0,0.0,117.0,3.4,14.9,117.0,96.98,75.78
2018,6,19,8,15,0.5,130.5,3.45,15.0,131.0,108.47,84.99
2018,6,19,8,30,1.0,144.0,3.5,15.1,145.0,120.08,94.24
2018,6,19,8,45,3.5,171.0,3.55,15.2,173.5,144.04,113.53
2018,6,19,9,0,6.0,198.0,3.6,15.3,202.0,168.41,132.96
2018,6,19,9,15,10.5,227.5,3.7,15.4,235.5,196.49,155.26
2018,6,19,9,30,15.0,257.0,3.8,15.5,269.0,225.12,177.81
2018,6,19,9,45,21.5,287.0,3.9,15.6,305.0,256.08,202.06
2018,6,19,10,0,28.0,317.0,4.0,15.7,341.0,294.51,231.98
2018,6,19,10,15,35.5,347.5,4.05,15.8,379.0,328.93,258.48
2018,6,19,10,30,43.0,378.0,4.1,15.9,417.0,363.89,285.18
2018,6,19,10,45,49.5,396.5,4.15,15.95,442.5,387.78,303.3
2018,6,19,11,0,56.0,415.0,4.2,16.0,468.0,411.79,321.49
2018,6,19,11,15,52.0,414.0,4.35,16.0,463.5,409.33,319.48
2018,6,19,11,30,48.0,413.0,4.5,16.0,459.0,406.36,317.2
2018,6,19,11,45,43.5,409.5,4.6,16.05,451.5,400.23,312.39
2018,6,19,12,0,39.0,406.0,4.7,16.1,444.0,393.63,307.25
2018,6,19,12,15,42.0,412.0,4.85,16.05,453.0,401.79,313.82
2018,6,19,12,30,45.0,418.0,5.0,16.0,462.0,409.53,320.07
2018,6,19,12,45,60.5,429.5,5.15,16.0,488.0,432.64,338.46
2018,6,19,13,0,76.0,441.0,5.3,16.0,514.0,455.0,356.19
2018,6,19,13,15,115.5,448.0,5.45,15.95,556.5,502.68,393.93
2018,6,19,13,30,155.0,455.0,5.6,15.9,599.0,537.72,421.89
2018,6,19,13,45,347.0,362.5,5.75,15.85,674.5,613.1,484.76
2018,6,19,14,0,539.0,270.0,5.9,15.8,750.0,680.03,540.02
2018,6,19,14,15,712.5,188.0,6.05,15.75,801.0,720.02,573.95
2018,6,19,14,30,886.0,106.0,6.2,15.7,852.0,737.32,590.45
2018,6,19,14,45,877.0,104.5,6.3,15.65,817.0,697.68,559.84
2018,6,19,15,0,868.0,103.0,6.4,15.6,782.0,655.87,527.11
2018,6,19,15,15,856.5,101.5,6.4,15.6,742.0,610.63,490.61
2018,6,19,15,30,845.0,100.0,6.4,15.6,702.0,563.88,452.09
2018,6,19,15,45,830.0,97.5,6.5,15.4,657.5,513.23,410.02
2018,6,19,16,0,815.0,95.0,6.6,15.2,613.0,461.54,365.93
2018,6,19,16,15,796.0,92.5,6.6,15.1,566.0,407.6,318.66
2018,6,19,16,30,777.0,90.0,6.6,15.0,519.0,354.01,270.64
2018,6,19,16,45,752.0,87.0,6.6,14.85,469.5,298.87,220.87
2018,6,19,17,0,727.0,84.0,6.6,14.7,420.0,245.34,172.48
2018,6,19,17,15,694.0,79.5,6.5,14.55,369.5,187.59,122.34
2018,6,19,17,30,661.0,75.0,6.4,14.4,319.0,136.01,81.21
2018,6,19,17,45,615.0,69.5,6.3,14.2,269.5,86.26,49.86
2018,6,19,18,0,569.0,64.0,6.2,14.0,220.0,49.68,38.85
2018,6,19,18,15,503.0,57.5,6.05,13.85,174.5,45.35,34.83
2018,6,19,18,30,437.0,51.0,5.9,13.7,129.0,41.01,30.61
2018,6,19,18,45,340.5,41.0,5.75,13.6,90.5,33.48,23.3
2018,6,19,19,0,244.0,31.0,5.6,13.5,52.0,24.13,12.56
2018,6,19,19,15,142.0,19.0,5.5,13.45,29.5,16.22,0.0
2018,6,19,19,30,40.0,7.0,5.4,13.4,7.0,5.97,0.0
2018,6,19,19,45,20.0,3.5,5.3,13.35,3.5,0.0,0.0
2018,6,19,20,0,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,5.15,13.3,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,4.65,13.3,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,4.45,13.2,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,4.4,13.05,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,4.55,12.95,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,4.55,12.85,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,4.5,12.75,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,4.55,12.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,4,45,17.0,3.0,4.65,13.0,3.5,0.0,0.0
2018,6,20,5,0,34.0,6.0,4.7,13.1,7.0,5.12,0.0
2018,6,20,5,15,17.0,10.0,4.75,13.2,10.5,8.56,0.0
2018,6,20,5,30,0.0,14.0,4.8,13.3,14.0,11.51,4.04
2018,6,20,5,45,0.0,23.0,4.8,13.4,23.0,18.95,11.01
2018,6,20,6,0,0.0,32.0,4.8,13.5,32.0,26.41,17.9
2018,6,20,6,15,0.0,36.5,4.8,13.6,36.5,30.13,21.39
2018,6,20,6,30,0.0,41.0,4.8,13.7,41.0,33.87,23.53
2018,6,20,6,45,0.0,53.5,4.8,13.8,53.5,44.27,32.43
2018,6,20,7,0,0.0,66.0,4.8,13.9,66.0,54.7,41.24
2018,6,20,7,15,0.5,99.5,4.8,14.05,99.5,82.07,64.26
2018,6,20,7,30,1.0,133.0,4.8,14.2,133.0,109.28,86.83
2018,6,20,7,45,6.5,160.0,4.85,14.35,163.5,133.26,106.31
2018,6,20,8,0,12.0,187.0,4.9,14.5,194.0,158.09,126.35
2018,6,20,8,15,16.0,208.0,4.95,14.6,218.0,178.25,142.47
2018,6,20,8,30,20.0,229.0,5.0,14.7,242.0,198.93,158.94
2018,6,20,8,45,23.5,249.5,5.0,14.8,266.0,219.42,175.14
2018,6,20,9,0,27.0,270.0,5.0,14.9,290.0,244.21,194.68
2018,6,20,9,15,46.0,306.5,5.05,15.0,342.5,289.48,230.6
2018,6,20,9,30,65.0,343.0,5.1,15.1,395.0,336.64,267.67
2018,6,20,9,45,99.5,375.5,5.15,15.2,459.0,392.83,311.75
2018,6,20,10,0,134.0,408.0,5.2,15.3,523.0,459.24,363.17
2018,6,20,10,15,156.0,423.5,5.3,15.35,561.5,496.01,391.41
2018,6,20,10,30,178.0,439.0,5.4,15.4,600.0,533.47,420.11
2018,6,20,10,45,185.0,449.5,5.5,15.45,620.0,554.72,436.09
2018,6,20,11,0,192.0,460.0,5.6,15.5,640.0,575.42,451.67
2018,6,20,11,15,219.0,462.0,5.75,15.5,670.0,604.9,474.65
2018,6,20,11,30,246.0,464.0,5.9,15.5,700.0,643.36,504.17
2018,6,20,11,45,293.5,452.5,6.05,15.55,736.0,677.76,531.24
2018,6,20,12,0,341.0,441.0,6.2,15.6,772.0,711.17,557.52
2018,6,20,12,15,392.0,421.5,6.3,15.6,802.0,738.9,579.71
2018,6,20,12,30,443.0,402.0,6.4,15.6,832.0,772.97,606.38
2018,6,20,12,45,454.0,393.0,6.55,15.55,830.5,770.93,605.79
2018,6,20,13,0,465.0,384.0,6.7,15.5,829.0,766.49,603.55
2018,6,20,13,15,463.5,377.0,6.75,15.5,814.5,750.74,592.18
2018,6,20,13,30,462.0,370.0,6.8,15.5,800.0,732.93,579.26
2018,6,20,13,45,528.0,321.5,6.85,15.5,801.5,731.56,580.5
2018,6,20,14,0,594.0,273.0,6.9,15.5,803.0,725.49,577.93
2018,6,20,14,15,755.0,185.5,6.9,15.5,836.0,746.02,597.05
2018,6,20,14,30,916.0,98.0,6.9,15.5,869.0,751.91,604.4
2018,6,20,14,45,908.5,96.0,6.9,15.45,834.0,711.79,573.01
2018,6,20,15,0,901.0,94.0,6.9,15.4,799.0,669.3,539.33
2018,6,20,15,15,890.0,92.5,6.9,15.4,758.5,623.03,501.84
2018,6,20,15,30,879.0,91.0,6.9,15.4,718.0,575.13,462.21
2018,6,20,15,45,865.5,89.5,6.85,15.3,674.0,524.59,419.59
2018,6,20,16,0,852.0,88.0,6.8,15.2,630.0,473.16,375.15
2018,6,20,16,15,834.5,85.5,6.75,15.15,582.0,418.62,327.07
2018,6,20,16,30,817.0,83.0,6.7,15.1,534.0,362.31,276.53
2018,6,20,16,45,794.5,79.0,6.65,15.0,483.5,304.87,224.49
2018,6,20,17,0,772.0,75.0,6.6,14.9,433.0,248.71,173.51
2018,6,20,17,15,742.0,71.5,6.55,14.8,382.5,193.22,124.86
2018,6,20,17,30,712.0,68.0,6.5,14.7,332.0,140.42,82.57
2018,6,20,17,45,669.5,63.0,6.4,14.55,281.5,88.63,49.97
2018,6,20,18,0,627.0,58.0,6.3,14.4,231.0,45.47,35.03
2018,6,20,18,15,561.5,52.5,6.25,14.3,183.5,41.68,31.51
2018,6,20,18,30,496.0,47.0,6.2,14.2,136.0,37.91,27.82
2018,6,20,18,45,394.5,39.0,6.1,14.05,96.0,31.9,21.91
2018,6,20,19,0,293.0,31.0,6.0,13.9,56.0,25.92,13.99
2018,6,20,19,15,173.5,19.5,5.95,13.8,32.0,16.64,0.0
2018,6,20,19,30,54.0,8.0,5.9,13.7,8.0,6.83,0.0
2018,6,20,19,45,27.0,4.0,5.85,13.65,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,5.8,13.6,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,5.75,13.55,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,5.55,13.45,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,5.45,13.35,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,5.4,13.25,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,5.35,13.2,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,5.25,13.05,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,21,4,45,15.0,3.0,5.2,13.15,3.5,0.0,0.0
2018,6,21,5,0,30.0,6.0,5.2,13.2,7.0,5.12,0.0
2018,6,21,5,15,15.0,10.5,5.2,13.3,11.0,8.95,0.0
2018,6,21,5,30,0.0,15.0,5.2,13.4,15.0,12.34,4.71
2018,6,21,5,45,0.0,24.5,5.25,13.45,24.5,20.2,12.09
2018,6,21,6,0,0.0,34.0,5.3,13.5,34.0,28.07,19.37
2018,6,21,6,15,0.0,44.5,5.25,13.65,44.5,36.79,27.34
2018,6,21,6,30,0.0,55.0,5.2,13.8,55.0,45.53,33.51
2018,6,21,6,45,0.0,70.5,5.2,13.9,70.5,58.33,44.43
2018,6,21,7,0,0.0,86.0,5.2,14.0,86.0,70.87,54.99
2018,6,21,7,15,6.0,121.5,5.2,14.15,124.5,100.44,79.51
2018,6,21,7,30,12.0,157.0,5.2,14.3,163.0,130.98,104.58
