Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,3,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,1,4,45,25.0,4.0,2.45,15.1,4.5,0.0,0.0
2018,7,1,5,0,50.0,8.0,2.4,15.2,9.0,6.83,0.0
2018,7,1,5,15,154.0,20.5,2.35,15.3,34.0,16.0,0.0
2018,7,1,5,30,258.0,33.0,2.3,15.4,59.0,27.22,16.41
2018,7,1,5,45,263.5,40.5,2.25,15.55,79.5,31.09,21.33
2018,7,1,6,0,269.0,48.0,2.2,15.7,100.0,36.31,26.4
2018,7,1,6,15,145.5,73.5,2.1,15.8,102.5,55.22,43.38
2018,7,1,6,30,22.0,99.0,2.0,15.9,105.0,76.44,59.19
2018,7,1,6,45,34.5,121.5,1.9,16.05,133.5,97.1,75.38
2018,7,1,7,0,47.0,144.0,1.8,16.2,162.0,119.74,93.18
2018,7,1,7,15,41.0,161.0,1.75,16.3,178.5,136.55,107.08
2018,7,1,7,30,35.0,178.0,1.7,16.4,195.0,152.68,120.35
2018,7,1,7,45,33.0,194.5,1.6,16.55,212.0,169.01,133.43
2018,7,1,8,0,31.0,211.0,1.5,16.7,229.0,185.14,146.12
2018,7,1,8,15,30.5,228.5,1.5,16.8,247.0,202.52,159.67
2018,7,1,8,30,30.0,246.0,1.5,16.9,265.0,219.88,173.04
2018,7,1,8,45,28.0,257.0,1.45,17.05,276.0,231.04,181.31
2018,7,1,9,0,26.0,268.0,1.4,17.2,287.0,241.91,189.27
2018,7,1,9,15,20.5,261.5,1.4,17.3,277.0,231.05,180.31
2018,7,1,9,30,15.0,255.0,1.4,17.4,267.0,223.4,173.95
2018,7,1,9,45,16.5,269.0,1.4,17.5,282.5,237.34,184.49
2018,7,1,10,0,18.0,283.0,1.4,17.6,298.0,251.39,194.98
2018,7,1,10,15,18.0,291.5,1.45,17.7,307.0,259.68,201.03
2018,7,1,10,30,18.0,300.0,1.5,17.8,316.0,267.91,207.06
2018,7,1,10,45,17.0,297.0,1.55,17.85,312.5,265.36,204.9
2018,7,1,11,0,16.0,294.0,1.6,17.9,309.0,262.65,202.67
2018,7,1,11,15,14.5,282.0,1.65,17.9,295.5,251.61,194.12
2018,7,1,11,30,13.0,270.0,1.7,17.9,282.0,240.4,185.47
2018,7,1,11,45,13.5,273.5,1.75,17.95,286.5,244.15,188.35
2018,7,1,12,0,14.0,277.0,1.8,18.0,291.0,247.8,191.13
2018,7,1,12,15,13.5,272.5,1.85,17.95,286.0,243.53,187.89
2018,7,1,12,30,13.0,268.0,1.9,17.9,281.0,239.13,184.59
2018,7,1,12,45,12.5,260.0,1.95,17.9,272.0,231.59,178.86
2018,7,1,13,0,12.0,252.0,2.0,17.9,263.0,223.98,173.08
2018,7,1,13,15,11.0,236.5,2.05,17.8,246.5,209.45,161.98
2018,7,1,13,30,10.0,221.0,2.1,17.7,230.0,194.94,150.86
2018,7,1,13,45,144.0,197.5,2.2,17.65,326.0,302.32,238.82
2018,7,1,14,0,278.0,174.0,2.3,17.6,422.0,390.79,309.63
2018,7,1,14,15,544.5,159.0,2.3,17.5,625.5,572.98,449.75
2018,7,1,14,30,811.0,144.0,2.3,17.4,829.0,730.8,564.91
2018,7,1,14,45,801.5,141.5,2.35,17.3,795.0,691.96,535.68
2018,7,1,15,0,792.0,139.0,2.4,17.2,761.0,651.18,506.0
2018,7,1,15,15,779.0,136.0,2.4,17.2,721.5,606.09,471.98
2018,7,1,15,30,766.0,133.0,2.4,17.2,682.0,559.8,436.23
2018,7,1,15,45,750.0,129.5,2.4,17.0,639.0,510.6,397.62
2018,7,1,16,0,734.0,126.0,2.4,16.8,596.0,459.58,356.51
2018,7,1,16,15,714.0,121.5,2.35,16.7,549.5,406.87,312.7
2018,7,1,16,30,694.0,117.0,2.3,16.6,503.0,354.77,268.29
2018,7,1,16,45,668.0,112.0,2.3,16.45,455.0,301.31,222.2
2018,7,1,17,0,642.0,107.0,2.3,16.3,407.0,249.68,177.27
2018,7,1,17,15,608.0,100.5,2.3,16.15,358.0,197.43,132.92
2018,7,1,17,30,574.0,94.0,2.3,16.0,309.0,148.54,93.98
2018,7,1,17,45,528.0,86.5,2.3,15.85,261.0,101.65,62.77
2018,7,1,18,0,482.0,79.0,2.3,15.7,213.0,60.83,48.44
2018,7,1,18,15,417.5,69.0,2.3,15.55,168.5,52.02,40.52
2018,7,1,18,30,353.0,59.0,2.3,15.4,124.0,44.86,33.83
2018,7,1,18,45,266.5,46.0,2.25,15.25,86.5,35.24,24.77
2018,7,1,19,0,180.0,33.0,2.2,15.1,49.0,25.48,14.05
2018,7,1,19,15,103.5,19.5,2.15,15.05,27.5,15.18,0.0
2018,7,1,19,30,27.0,6.0,2.1,15.0,6.0,5.12,0.0
2018,7,1,19,45,13.5,3.0,2.05,15.0,3.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,1.9,14.95,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,1.75,14.9,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,1.65,14.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,1.5,14.85,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,1.35,14.8,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,1.35,14.9,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,1.55,14.85,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,7,2,4,45,0.0,1.0,1.95,15.0,1.0,0.0,0.0
2018,7,2,5,0,0.0,2.0,2.0,15.1,2.0,1.71,0.0
2018,7,2,5,15,0.0,8.5,2.0,15.2,8.5,6.99,0.0
2018,7,2,5,30,0.0,15.0,2.0,15.3,15.0,12.35,4.32
2018,7,2,5,45,0.0,25.0,2.0,15.45,25.0,20.62,12.26
2018,7,2,6,0,0.0,35.0,2.0,15.6,35.0,28.91,19.89
2018,7,2,6,15,0.0,48.5,1.95,15.7,48.5,40.13,30.06
2018,7,2,6,30,0.0,62.0,1.9,15.8,62.0,51.18,38.05
2018,7,2,6,45,0.0,82.5,1.85,15.95,82.5,67.44,51.78
2018,7,2,7,0,0.0,103.0,1.8,16.1,103.0,83.92,65.49
2018,7,2,7,15,0.5,124.0,1.75,16.2,124.0,101.12,79.57
2018,7,2,7,30,1.0,145.0,1.7,16.3,145.0,118.59,93.68
2018,7,2,7,45,1.5,154.0,1.65,16.4,154.5,126.79,100.01
2018,7,2,8,0,2.0,163.0,1.6,16.5,164.0,134.98,106.29
2018,7,2,8,15,3.0,172.0,1.55,16.6,174.0,143.4,112.72
2018,7,2,8,30,4.0,181.0,1.5,16.7,184.0,151.91,119.19
2018,7,2,8,45,6.5,196.5,1.45,16.75,201.5,166.67,130.66
2018,7,2,9,0,9.0,212.0,1.4,16.8,219.0,181.74,142.28
2018,7,2,9,15,10.5,228.0,1.4,16.9,236.0,196.88,153.88
2018,7,2,9,30,12.0,244.0,1.4,17.0,253.0,212.19,165.54
2018,7,2,9,45,14.0,258.5,1.4,17.05,270.0,226.74,176.57
2018,7,2,10,0,16.0,273.0,1.4,17.1,287.0,241.45,187.68
2018,7,2,10,15,17.0,286.5,1.4,17.15,301.5,254.67,197.57
2018,7,2,10,30,18.0,300.0,1.4,17.2,316.0,267.94,207.46
2018,7,2,10,45,17.5,300.0,1.45,17.2,316.0,268.38,207.61
2018,7,2,11,0,17.0,300.0,1.5,17.2,316.0,268.69,207.74
2018,7,2,11,15,16.0,294.0,1.55,17.2,309.0,263.27,203.49
2018,7,2,11,30,15.0,288.0,1.6,17.2,302.0,257.69,199.17
2018,7,2,11,45,20.5,318.0,1.65,17.2,337.5,288.82,223.14
2018,7,2,12,0,26.0,348.0,1.7,17.2,373.0,330.5,254.73
2018,7,2,12,15,38.0,387.0,1.75,17.15,423.5,376.44,289.41
2018,7,2,12,30,50.0,426.0,1.8,17.1,474.0,422.14,323.51
2018,7,2,12,45,43.5,408.5,1.85,17.1,450.0,399.89,306.81
2018,7,2,13,0,37.0,391.0,1.9,17.1,426.0,377.44,290.27
2018,7,2,13,15,33.0,375.0,1.95,17.1,406.0,358.41,276.27
2018,7,2,13,30,29.0,359.0,2.0,17.1,386.0,339.35,262.15
2018,7,2,13,45,144.5,332.0,2.05,17.05,461.5,417.25,324.74
2018,7,2,14,0,260.0,305.0,2.1,17.0,537.0,486.74,379.25
2018,7,2,14,15,481.5,256.0,2.2,16.95,669.0,610.9,474.57
2018,7,2,14,30,703.0,207.0,2.3,16.9,801.0,713.02,550.65
2018,7,2,14,45,689.5,204.0,2.4,16.85,766.5,673.86,521.84
2018,7,2,15,0,676.0,201.0,2.5,16.8,732.0,633.35,492.52
2018,7,2,15,15,660.5,196.5,2.5,16.8,693.0,589.22,459.32
2018,7,2,15,30,645.0,192.0,2.5,16.8,654.0,544.43,424.88
2018,7,2,15,45,625.5,185.5,2.65,16.65,610.5,495.47,387.13
2018,7,2,16,0,606.0,179.0,2.8,16.5,567.0,446.8,348.46
2018,7,2,16,15,583.0,171.0,2.8,16.4,521.0,395.98,306.77
2018,7,2,16,30,560.0,163.0,2.8,16.3,475.0,343.1,262.59
2018,7,2,16,45,532.5,154.0,2.85,16.2,428.0,292.86,219.9
2018,7,2,17,0,505.0,145.0,2.9,16.1,381.0,244.85,178.79
2018,7,2,17,15,470.0,134.0,2.95,15.95,333.5,196.36,138.24
2018,7,2,17,30,435.0,123.0,3.0,15.8,286.0,151.5,102.69
2018,7,2,17,45,391.5,109.5,3.05,15.7,239.5,108.05,72.66
2018,7,2,18,0,348.0,96.0,3.1,15.6,193.0,69.84,56.41
2018,7,2,18,15,293.0,80.5,3.1,15.5,150.5,59.4,47.03
2018,7,2,18,30,238.0,65.0,3.1,15.4,108.0,48.62,37.12
2018,7,2,18,45,175.0,47.5,3.15,15.3,74.0,36.64,25.95
2018,7,2,19,0,112.0,30.0,3.2,15.2,40.0,23.5,12.48
2018,7,2,19,15,64.0,17.0,3.2,15.15,22.0,14.51,0.0
2018,7,2,19,30,16.0,4.0,3.2,15.1,4.0,3.41,0.0
2018,7,2,19,45,8.0,2.0,3.15,15.05,2.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.05,14.8,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.0,14.75,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.95,14.45,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.0,4.05,14.75,1.0,0.0,0.0
2018,7,3,5,0,0.0,2.0,4.1,14.8,2.0,1.71,0.0
2018,7,3,5,15,0.0,9.0,4.05,14.9,9.0,7.4,0.0
2018,7,3,5,30,0.0,16.0,4.0,15.0,16.0,13.18,4.91
2018,7,3,5,45,0.0,27.5,3.95,15.1,27.5,22.7,14.05
2018,7,3,6,0,0.0,39.0,3.9,15.2,39.0,32.24,22.83
2018,7,3,6,15,0.0,54.0,3.8,15.3,54.0,44.49,33.95
2018,7,3,6,30,0.0,69.0,3.7,15.4,69.0,56.41,44.64
2018,7,3,6,45,0.0,83.5,3.6,15.5,83.5,68.18,52.5
2018,7,3,7,0,0.0,98.0,3.5,15.6,98.0,80.08,62.42
2018,7,3,7,15,1.0,119.5,3.45,15.75,120.0,97.73,76.95
2018,7,3,7,30,2.0,141.0,3.4,15.9,142.0,115.71,91.56
2018,7,3,7,45,1.5,146.0,3.35,16.0,147.0,120.41,95.11
2018,7,3,8,0,1.0,151.0,3.3,16.1,152.0,124.93,98.48
2018,7,3,8,15,2.0,163.0,3.25,16.25,164.5,135.65,106.87
2018,7,3,8,30,3.0,175.0,3.2,16.4,177.0,146.52,115.32
2018,7,3,8,45,5.5,191.0,3.15,16.5,195.0,161.61,127.17
2018,7,3,9,0,8.0,207.0,3.1,16.6,213.0,177.02,139.2
2018,7,3,9,15,16.5,247.0,3.1,16.7,260.0,216.49,170.4
2018,7,3,9,30,25.0,287.0,3.1,16.8,307.0,262.38,206.22
2018,7,3,9,45,45.0,331.0,3.1,16.9,368.5,316.52,248.18
2018,7,3,10,0,65.0,375.0,3.1,17.0,430.0,372.5,290.93
2018,7,3,10,15,62.0,385.5,3.1,17.05,439.5,382.96,298.22
2018,7,3,10,30,59.0,396.0,3.1,17.1,449.0,392.97,305.33
2018,7,3,10,45,45.5,382.0,3.1,17.15,423.5,372.11,288.87
2018,7,3,11,0,32.0,368.0,3.1,17.2,398.0,350.22,271.69
2018,7,3,11,15,37.0,380.0,3.15,17.25,415.0,366.62,284.2
2018,7,3,11,30,42.0,392.0,3.2,17.3,432.0,382.97,296.51
2018,7,3,11,45,69.5,428.5,3.2,17.3,495.5,441.09,340.77
2018,7,3,12,0,97.0,465.0,3.2,17.3,559.0,499.37,384.37
2018,7,3,12,15,128.0,471.5,3.2,17.35,595.5,544.14,417.71
2018,7,3,12,30,159.0,478.0,3.2,17.4,632.0,576.82,442.08
2018,7,3,12,45,205.5,470.0,3.2,17.4,667.5,608.71,466.44
2018,7,3,13,0,252.0,462.0,3.2,17.4,703.0,648.31,496.05
2018,7,3,13,15,246.5,455.5,3.2,17.45,688.0,632.75,484.59
2018,7,3,13,30,241.0,449.0,3.2,17.5,673.0,616.11,472.67
2018,7,3,13,45,239.5,437.0,3.2,17.5,655.5,596.88,459.09
2018,7,3,14,0,238.0,425.0,3.2,17.5,638.0,576.63,444.7
2018,7,3,14,15,181.0,409.0,3.2,17.5,568.0,501.92,388.95
2018,7,3,14,30,124.0,393.0,3.2,17.5,498.0,438.48,340.96
2018,7,3,14,45,92.5,365.0,3.25,17.5,441.5,378.37,295.52
2018,7,3,15,0,61.0,337.0,3.3,17.5,385.0,328.46,257.25
2018,7,3,15,15,82.5,325.0,3.3,17.5,386.5,327.02,256.94
2018,7,3,15,30,104.0,313.0,3.3,17.5,388.0,323.44,254.61
2018,7,3,15,45,132.5,296.5,3.35,17.35,385.5,321.91,253.83
2018,7,3,16,0,161.0,280.0,3.4,17.2,383.0,312.07,246.14
2018,7,3,16,15,186.5,257.0,3.4,17.1,367.5,292.6,230.26
2018,7,3,16,30,212.0,234.0,3.4,17.0,352.0,270.26,211.44
2018,7,3,16,45,220.5,209.5,3.4,16.9,322.0,238.67,184.88
2018,7,3,17,0,229.0,185.0,3.4,16.8,292.0,206.81,157.66
2018,7,3,17,15,262.5,158.0,3.45,16.65,267.0,175.42,129.7
2018,7,3,17,30,296.0,131.0,3.5,16.5,242.0,140.36,99.35
2018,7,3,17,45,288.0,112.5,3.5,16.4,207.0,104.78,73.16
2018,7,3,18,0,280.0,94.0,3.5,16.3,172.0,70.34,56.7
2018,7,3,18,15,238.5,78.0,3.5,16.1,135.0,58.84,46.42
2018,7,3,18,30,197.0,62.0,3.5,15.9,98.0,47.31,35.88
2018,7,3,18,45,137.5,47.0,3.5,15.7,68.5,36.15,25.46
2018,7,3,19,0,78.0,32.0,3.5,15.5,39.0,24.83,13.43
2018,7,3,19,15,39.0,18.5,3.4,15.4,22.0,15.79,0.0
2018,7,3,19,30,0.0,5.0,3.3,15.3,5.0,4.27,0.0
2018,7,3,19,45,0.0,2.5,3.25,15.2,2.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.15,15.05,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.35,14.7,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.15,14.75,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,1.75,14.65,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,4,45,5.0,1.5,2.15,14.65,1.5,0.0,0.0
2018,7,4,5,0,10.0,3.0,2.2,14.7,3.0,2.56,0.0
2018,7,4,5,15,10.0,7.0,2.2,14.75,7.5,6.05,0.0
2018,7,4,5,30,10.0,11.0,2.2,14.8,12.0,9.3,1.77
2018,7,4,5,45,5.0,17.5,2.2,14.85,18.0,14.8,7.21
2018,7,4,6,0,0.0,24.0,2.2,14.9,24.0,19.77,11.87
2018,7,4,6,15,0.0,33.5,2.2,15.0,33.5,27.64,19.04
2018,7,4,6,30,0.0,43.0,2.2,15.1,43.0,35.53,26.15
2018,7,4,6,45,0.0,60.0,2.2,15.15,60.0,49.69,36.9
2018,7,4,7,0,0.0,77.0,2.2,15.2,77.0,63.7,48.69
2018,7,4,7,15,5.0,111.5,2.2,15.35,114.0,92.27,72.32
2018,7,4,7,30,10.0,146.0,2.2,15.5,151.0,121.66,96.29
2018,7,4,7,45,15.5,173.0,2.25,15.6,181.5,146.21,116.03
2018,7,4,8,0,21.0,200.0,2.3,15.7,212.0,171.64,136.32
2018,7,4,8,15,45.0,233.5,2.3,15.85,262.0,212.74,168.82
2018,7,4,8,30,69.0,267.0,2.3,16.0,312.0,255.65,202.5
2018,7,4,8,45,97.5,297.0,2.35,16.15,365.0,300.75,237.66
2018,7,4,9,0,126.0,327.0,2.4,16.3,418.0,353.97,278.73
2018,7,4,9,15,187.0,343.5,2.45,16.4,487.0,413.73,324.78
2018,7,4,9,30,248.0,360.0,2.5,16.5,556.0,484.7,378.64
2018,7,4,9,45,341.0,347.0,2.5,16.65,629.0,550.58,428.51
2018,7,4,10,0,434.0,334.0,2.5,16.8,702.0,629.38,486.93
2018,7,4,10,15,553.5,288.5,2.55,16.9,774.0,697.85,538.18
2018,7,4,10,30,673.0,243.0,2.6,17.0,846.0,772.09,592.79
2018,7,4,10,45,720.0,219.0,2.6,17.1,878.0,807.43,617.85
2018,7,4,11,0,767.0,195.0,2.6,17.2,910.0,835.07,637.66
2018,7,4,11,15,595.0,295.0,2.6,17.25,855.0,797.53,606.75
2018,7,4,11,30,423.0,395.0,2.6,17.3,800.0,746.06,566.14
2018,7,4,11,45,438.5,396.0,2.6,17.4,818.5,765.79,580.31
2018,7,4,12,0,454.0,397.0,2.6,17.5,837.0,783.56,592.5
2018,7,4,12,15,460.0,396.0,2.55,17.55,841.5,789.03,595.82
2018,7,4,12,30,466.0,395.0,2.5,17.6,846.0,792.18,597.66
2018,7,4,12,45,583.0,320.0,2.45,17.65,880.0,825.09,623.34
2018,7,4,13,0,700.0,245.0,2.4,17.7,914.0,853.31,645.25
2018,7,4,13,15,815.0,173.5,2.35,17.7,940.5,869.49,657.41
2018,7,4,13,30,930.0,102.0,2.3,17.7,967.0,876.92,662.35
2018,7,4,13,45,928.0,100.0,2.25,17.75,946.0,853.52,646.31
2018,7,4,14,0,926.0,98.0,2.2,17.8,925.0,826.74,628.24
2018,7,4,14,15,920.5,97.5,2.2,17.8,897.0,795.4,607.53
2018,7,4,14,30,915.0,97.0,2.2,17.8,869.0,761.14,584.67
2018,7,4,14,45,908.0,95.0,2.25,17.85,834.5,721.72,556.89
2018,7,4,15,0,901.0,93.0,2.3,17.9,800.0,679.86,526.34
2018,7,4,15,15,890.5,90.5,2.3,17.9,759.5,633.16,491.3
2018,7,4,15,30,880.0,88.0,2.3,17.9,719.0,584.76,454.04
2018,7,4,15,45,868.5,86.0,2.45,17.85,675.5,534.84,415.09
2018,7,4,16,0,857.0,84.0,2.6,17.8,632.0,483.79,373.82
2018,7,4,16,15,840.5,81.5,2.7,17.75,584.5,429.35,328.38
2018,7,4,16,30,824.0,79.0,2.8,17.7,537.0,374.82,281.47
2018,7,4,16,45,802.0,76.0,2.9,17.65,487.0,316.09,230.23
2018,7,4,17,0,780.0,73.0,3.0,17.6,437.0,260.24,180.73
2018,7,4,17,15,749.5,69.0,3.1,17.45,385.5,203.32,131.54
2018,7,4,17,30,719.0,65.0,3.2,17.3,334.0,149.13,87.69
2018,7,4,17,45,676.5,61.0,3.35,17.2,283.5,97.1,53.09
2018,7,4,18,0,634.0,57.0,3.5,17.1,233.0,45.85,34.98
2018,7,4,18,15,570.5,51.5,3.55,16.9,185.5,40.88,30.49
2018,7,4,18,30,507.0,46.0,3.6,16.7,138.0,37.07,26.84
2018,7,4,18,45,408.0,38.0,3.65,16.5,97.5,31.02,20.98
2018,7,4,19,0,309.0,30.0,3.7,16.3,57.0,24.97,13.43
2018,7,4,19,15,185.0,19.0,3.65,16.2,32.5,16.22,0.0
2018,7,4,19,30,61.0,8.0,3.6,16.1,8.0,6.83,0.0
2018,7,4,19,45,30.5,4.0,3.55,16.0,4.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.95,15.7,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.35,15.45,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.4,15.05,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.3,14.95,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.3,14.9,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.3,14.7,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,7,5,4,45,0.0,1.0,1.0,14.65,1.0,0.0,0.0
2018,7,5,5,0,0.0,2.0,1.1,14.7,2.0,1.71,0.0
2018,7,5,5,15,0.0,8.5,1.15,14.8,8.5,6.99,0.0
2018,7,5,5,30,0.0,15.0,1.2,14.9,15.0,12.35,4.13
2018,7,5,5,45,0.0,25.0,1.3,15.05,25.0,20.62,12.26
2018,7,5,6,0,0.0,35.0,1.4,15.2,35.0,28.91,19.92
2018,7,5,6,15,0.0,47.0,1.35,15.3,47.0,38.88,29.0
2018,7,5,6,30,0.0,59.0,1.3,15.4,59.0,48.85,37.96
2018,7,5,6,45,0.0,64.5,1.3,15.55,64.5,53.45,40.04
2018,7,5,7,0,0.0,70.0,1.3,15.7,70.0,58.04,43.82
2018,7,5,7,15,0.0,89.0,1.2,15.85,89.0,73.53,56.68
2018,7,5,7,30,0.0,108.0,1.1,16.0,108.0,89.06,69.37
2018,7,5,7,45,1.0,131.5,1.05,16.2,132.0,108.65,85.18
2018,7,5,8,0,2.0,155.0,1.0,16.4,156.0,128.53,101.0
2018,7,5,8,15,5.5,178.0,0.9,16.55,181.5,149.36,117.34
2018,7,5,8,30,9.0,201.0,0.8,16.7,207.0,170.71,133.89
2018,7,5,8,45,9.0,204.5,0.7,16.9,210.5,174.63,136.41
2018,7,5,9,0,9.0,208.0,0.6,17.1,214.0,178.45,138.89
2018,7,5,9,15,8.0,207.5,0.6,17.3,213.5,178.23,138.31
2018,7,5,9,30,7.0,207.0,0.6,17.5,213.0,177.84,137.62
2018,7,5,9,45,11.0,237.5,0.6,17.7,247.0,206.96,160.0
2018,7,5,10,0,15.0,268.0,0.6,17.9,281.0,236.55,182.3
2018,7,5,10,15,21.5,303.0,0.75,18.05,322.0,272.32,209.44
2018,7,5,10,30,28.0,338.0,0.9,18.2,363.0,317.23,243.13
2018,7,5,10,45,36.5,365.0,1.05,18.4,398.5,349.85,267.34
2018,7,5,11,0,45.0,392.0,1.2,18.6,434.0,382.88,291.74
2018,7,5,11,15,63.0,420.5,1.4,18.7,480.0,425.65,323.67
2018,7,5,11,30,81.0,449.0,1.6,18.8,526.0,468.8,355.57
2018,7,5,11,45,80.5,453.5,1.8,18.9,530.5,473.9,359.39
2018,7,5,12,0,80.0,458.0,2.0,19.0,535.0,478.43,363.04
2018,7,5,12,15,104.5,463.5,2.25,19.0,564.5,505.44,384.07
2018,7,5,12,30,129.0,469.0,2.5,19.0,594.0,542.94,412.41
2018,7,5,12,45,221.5,451.5,2.75,19.05,664.0,606.91,461.67
2018,7,5,13,0,314.0,434.0,3.0,19.1,734.0,678.02,515.14
2018,7,5,13,15,434.5,376.0,3.2,19.05,784.0,732.02,557.13
2018,7,5,13,30,555.0,318.0,3.4,19.0,834.0,772.37,589.36
2018,7,5,13,45,637.0,264.5,3.55,18.95,843.5,779.03,596.85
2018,7,5,14,0,719.0,211.0,3.7,18.9,853.0,778.73,599.46
2018,7,5,14,15,816.0,150.0,3.8,18.8,856.5,771.21,597.02
2018,7,5,14,30,913.0,89.0,3.9,18.7,860.0,753.39,586.21
2018,7,5,14,45,905.0,87.5,4.0,18.65,825.0,713.81,557.9
2018,7,5,15,0,897.0,86.0,4.1,18.6,790.0,671.88,526.66
2018,7,5,15,15,886.5,84.5,4.1,18.6,750.5,626.28,491.5
2018,7,5,15,30,876.0,83.0,4.1,18.6,711.0,578.98,454.17
2018,7,5,15,45,860.0,81.5,4.0,18.4,665.5,527.38,412.67
2018,7,5,16,0,844.0,80.0,3.9,18.2,620.0,475.12,369.51
2018,7,5,16,15,823.5,78.5,3.85,18.1,571.5,420.59,323.35
2018,7,5,16,30,803.0,77.0,3.8,18.0,523.0,366.43,276.29
2018,7,5,16,45,752.0,80.5,3.7,17.9,467.0,305.73,223.89
2018,7,5,17,0,701.0,84.0,3.6,17.8,411.0,251.09,176.42
2018,7,5,17,15,578.0,95.5,3.65,17.6,344.0,190.54,128.42
2018,7,5,17,30,455.0,107.0,3.7,17.4,277.0,143.75,94.81
2018,7,5,17,45,369.5,99.5,3.7,17.2,224.0,100.67,66.51
2018,7,5,18,0,284.0,92.0,3.7,17.0,171.0,67.52,54.07
2018,7,5,18,15,239.5,77.5,3.7,16.85,134.5,58.51,45.98
2018,7,5,18,30,195.0,63.0,3.7,16.7,98.0,47.97,36.33
2018,7,5,18,45,143.5,46.5,3.7,16.5,68.0,35.81,25.07
2018,7,5,19,0,92.0,30.0,3.7,16.3,38.0,23.44,12.19
2018,7,5,19,15,53.5,17.5,3.75,16.25,21.5,14.94,0.0
2018,7,5,19,30,15.0,5.0,3.8,16.2,5.0,4.27,0.0
2018,7,5,19,45,7.5,2.5,3.8,16.15,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,3.25,16.35,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.5,3.55,16.45,0.5,0.0,0.0
2018,7,6,5,0,0.0,1.0,3.7,16.5,1.0,0.85,0.0
2018,7,6,5,15,0.0,3.5,3.8,16.55,3.5,2.87,0.0
2018,7,6,5,30,0.0,6.0,3.9,16.6,6.0,4.92,0.0
2018,7,6,5,45,0.0,7.5,4.05,16.7,7.5,6.15,0.0
2018,7,6,6,0,0.0,9.0,4.2,16.8,9.0,7.39,0.83
2018,7,6,6,15,0.0,13.0,4.15,16.9,13.0,10.69,3.82
2018,7,6,6,30,0.0,17.0,4.1,17.0,17.0,13.99,6.79
2018,7,6,6,45,5.0,43.5,4.05,17.05,45.5,36.33,25.09
2018,7,6,7,0,10.0,70.0,4.0,17.1,74.0,59.41,44.27
2018,7,6,7,15,20.0,109.0,3.95,17.25,118.0,93.18,71.96
2018,7,6,7,30,30.0,148.0,3.9,17.4,162.0,128.43,100.62
2018,7,6,7,45,15.0,116.0,3.8,17.5,123.0,100.53,77.87
2018,7,6,8,0,0.0,84.0,3.7,17.6,84.0,69.81,52.61
2018,7,6,8,15,25.5,116.5,3.6,17.8,133.0,108.76,84.26
2018,7,6,8,30,51.0,149.0,3.5,18.0,182.0,149.71,117.34
2018,7,6,8,45,128.0,225.5,3.45,18.2,316.0,261.96,206.98
2018,7,6,9,0,205.0,302.0,3.4,18.4,450.0,378.35,297.43
2018,7,6,9,15,293.5,299.5,3.45,18.65,524.0,447.9,350.97
2018,7,6,9,30,382.0,297.0,3.5,18.9,598.0,525.89,410.31
2018,7,6,9,45,569.0,224.5,3.55,19.15,695.0,613.7,478.15
2018,7,6,10,0,756.0,152.0,3.6,19.4,792.0,704.77,547.43
2018,7,6,10,15,798.5,138.5,3.75,19.6,834.5,750.0,580.59
2018,7,6,10,30,841.0,125.0,3.9,19.8,877.0,787.54,606.74
2018,7,6,10,45,863.0,115.0,4.1,20.0,903.0,817.57,627.54
2018,7,6,11,0,885.0,105.0,4.3,20.2,929.0,845.23,646.66
2018,7,6,11,15,871.0,117.0,4.5,20.3,938.5,859.33,656.85
2018,7,6,11,30,857.0,129.0,4.7,20.4,948.0,869.37,664.52
2018,7,6,11,45,860.5,129.0,4.9,20.5,956.5,880.58,673.11
2018,7,6,12,0,864.0,129.0,5.1,20.6,965.0,888.53,679.45
2018,7,6,12,15,772.0,189.5,5.35,20.6,936.5,874.46,670.89
2018,7,6,12,30,680.0,250.0,5.6,20.6,908.0,854.3,656.58
2018,7,6,12,45,548.0,324.5,5.8,20.65,852.0,800.05,615.1
2018,7,6,13,0,416.0,399.0,6.0,20.7,796.0,744.21,571.99
2018,7,6,13,15,549.5,314.5,6.15,20.65,830.5,776.94,600.65
2018,7,6,13,30,683.0,230.0,6.3,20.6,865.0,803.31,624.12
2018,7,6,13,45,794.5,159.5,6.45,20.6,881.0,809.1,631.11
2018,7,6,14,0,906.0,89.0,6.6,20.6,897.0,804.81,629.15
2018,7,6,14,15,900.0,88.0,6.7,20.55,869.0,773.22,607.11
2018,7,6,14,30,894.0,87.0,6.8,20.5,841.0,738.82,582.92
2018,7,6,14,45,875.0,91.5,6.9,20.4,804.5,697.89,552.56
2018,7,6,15,0,856.0,96.0,7.0,20.3,768.0,655.45,519.77
2018,7,6,15,15,846.0,94.0,7.0,20.3,729.5,611.38,484.81
2018,7,6,15,30,836.0,92.0,7.0,20.3,691.0,565.67,447.8
2018,7,6,15,45,832.5,85.5,7.05,20.05,650.0,517.84,408.74
2018,7,6,16,0,829.0,79.0,7.1,19.8,609.0,468.21,367.07
2018,7,6,16,15,783.5,86.0,7.05,19.6,556.0,410.64,318.05
2018,7,6,16,30,738.0,93.0,7.0,19.4,503.0,356.47,271.0
2018,7,6,16,45,581.0,121.0,6.95,19.2,425.0,286.42,213.74
2018,7,6,17,0,424.0,149.0,6.9,19.0,347.0,230.42,169.73
2018,7,6,17,15,347.0,142.0,6.8,18.8,291.5,181.37,130.61
2018,7,6,17,30,270.0,135.0,6.7,18.6,236.0,141.02,100.49
2018,7,6,17,45,204.5,119.0,6.6,18.4,189.0,104.36,75.0
2018,7,6,18,0,139.0,103.0,6.5,18.2,142.0,77.72,62.75
2018,7,6,18,15,106.5,84.0,6.35,18.0,110.0,63.51,50.13
2018,7,6,18,30,74.0,65.0,6.2,17.8,78.0,49.78,37.71
2018,7,6,18,45,45.0,47.0,6.0,17.65,54.0,36.49,25.49
2018,7,6,19,0,16.0,29.0,5.8,17.5,30.0,23.31,11.92
2018,7,6,19,15,8.0,16.5,5.65,17.4,17.0,14.08,0.0
2018,7,6,19,30,0.0,4.0,5.5,17.3,4.0,3.41,0.0
2018,7,6,19,45,0.0,2.0,5.4,17.2,2.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,5.25,17.1,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,5.2,17.1,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,5.15,17.05,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,5.0,16.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,5.0,16.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,5.0,16.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.9,16.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.9,16.25,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.95,16.15,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,5.0,15.95,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,5.05,15.85,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,5.15,15.8,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,5.2,15.75,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,7,7,4,45,31.5,4.0,5.5,15.85,4.0,0.0,0.0
2018,7,7,5,0,63.0,8.0,5.6,15.9,8.0,6.83,0.0
2018,7,7,5,15,189.0,19.0,5.65,16.0,33.0,16.0,0.0
2018,7,7,5,30,315.0,30.0,5.7,16.1,58.0,24.95,13.57
2018,7,7,5,45,245.0,38.5,5.75,16.25,68.5,29.57,19.77
2018,7,7,6,0,175.0,47.0,5.8,16.4,79.0,35.14,25.18
2018,7,7,6,15,123.0,70.5,5.9,16.55,96.5,53.0,41.21
2018,7,7,6,30,71.0,94.0,6.0,16.7,114.0,71.78,57.93
2018,7,7,6,45,97.0,120.5,6.1,16.9,153.5,99.7,75.22
2018,7,7,7,0,123.0,147.0,6.2,17.1,193.0,131.47,99.6
2018,7,7,7,15,169.0,167.5,6.2,17.25,241.0,166.45,126.6
2018,7,7,7,30,215.0,188.0,6.2,17.4,289.0,206.93,158.91
2018,7,7,7,45,244.0,206.5,6.2,17.55,333.5,247.42,192.28
2018,7,7,8,0,273.0,225.0,6.2,17.7,378.0,290.03,227.42
2018,7,7,8,15,260.5,250.5,6.25,17.85,406.5,323.67,255.63
2018,7,7,8,30,248.0,276.0,6.3,18.0,435.0,355.72,281.87
2018,7,7,8,45,274.0,291.5,6.35,18.1,479.0,397.99,315.71
2018,7,7,9,0,300.0,307.0,6.4,18.2,523.0,442.1,350.64
2018,7,7,9,15,322.5,318.5,6.45,18.3,562.0,482.24,382.15
2018,7,7,9,30,345.0,330.0,6.5,18.4,601.0,523.33,414.05
2018,7,7,9,45,411.5,321.0,6.55,18.45,658.5,585.18,462.29
2018,7,7,10,0,478.0,312.0,6.6,18.5,716.0,643.95,507.8
2018,7,7,10,15,503.0,317.5,6.6,18.6,755.5,686.02,539.33
2018,7,7,10,30,528.0,323.0,6.6,18.7,795.0,727.63,570.23
2018,7,7,10,45,575.5,304.0,6.6,18.75,830.0,765.19,598.8
2018,7,7,11,0,623.0,285.0,6.6,18.8,865.0,802.71,627.15
2018,7,7,11,15,766.5,197.0,6.65,18.85,921.5,852.38,666.91
2018,7,7,11,30,910.0,109.0,6.7,18.9,978.0,898.62,700.06
2018,7,7,11,45,734.5,212.0,6.7,18.95,917.0,864.33,674.56
2018,7,7,12,0,559.0,315.0,6.7,19.0,856.0,806.08,627.27
2018,7,7,12,15,494.0,358.0,6.8,19.0,836.0,788.17,612.69
2018,7,7,12,30,429.0,401.0,6.9,19.0,816.0,766.9,595.44
2018,7,7,12,45,539.5,339.5,7.0,19.05,857.0,806.87,628.28
2018,7,7,13,0,650.0,278.0,7.1,19.1,898.0,841.78,657.01
2018,7,7,13,15,745.0,216.0,7.25,19.05,916.5,857.84,672.08
2018,7,7,13,30,840.0,154.0,7.4,19.0,935.0,860.92,675.83
2018,7,7,13,45,853.0,140.5,7.55,18.95,917.5,831.56,655.34
2018,7,7,14,0,866.0,127.0,7.7,18.9,900.0,808.74,639.72
2018,7,7,14,15,862.5,123.0,7.8,18.8,872.0,777.61,617.76
2018,7,7,14,30,859.0,119.0,7.9,18.7,844.0,743.59,593.12
2018,7,7,14,45,874.5,103.5,8.0,18.6,815.0,709.69,567.65
2018,7,7,15,0,890.0,88.0,8.1,18.5,786.0,671.45,538.21
2018,7,7,15,15,879.5,86.5,8.1,18.5,746.5,626.11,501.73
2018,7,7,15,30,869.0,85.0,8.1,18.5,707.0,579.09,463.14
2018,7,7,15,45,856.5,83.0,8.2,18.25,663.5,529.12,421.83
2018,7,7,16,0,844.0,81.0,8.3,18.0,620.0,478.15,378.55
2018,7,7,16,15,827.0,78.5,8.3,17.9,573.0,424.1,331.38
2018,7,7,16,30,810.0,76.0,8.3,17.8,526.0,370.05,283.1
2018,7,7,16,45,787.5,73.5,8.3,17.65,476.5,312.31,231.18
2018,7,7,17,0,765.0,71.0,8.3,17.5,427.0,257.49,181.39
2018,7,7,17,15,734.5,67.5,8.2,17.3,376.5,201.74,132.16
2018,7,7,17,30,704.0,64.0,8.1,17.1,326.0,148.72,88.41
2018,7,7,17,45,661.5,60.0,8.05,16.95,276.5,97.39,53.42
2018,7,7,18,0,619.0,56.0,8.0,16.8,227.0,46.95,35.98
2018,7,7,18,15,556.5,50.5,7.85,16.6,180.5,40.02,29.73
2018,7,7,18,30,494.0,45.0,7.7,16.4,134.0,36.21,26.07
2018,7,7,18,45,397.0,37.0,7.55,16.25,94.5,30.15,20.2
2018,7,7,19,0,300.0,29.0,7.4,16.1,55.0,24.09,12.5
2018,7,7,19,15,179.0,18.5,7.25,16.05,31.5,15.79,0.0
2018,7,7,19,30,58.0,8.0,7.1,16.0,8.0,6.83,0.0
2018,7,7,19,45,29.0,4.0,7.0,15.95,4.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,6.9,15.9,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,6.7,15.85,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,6.5,15.8,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,6.35,15.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,6.2,15.8,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,6.05,15.75,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,5.75,15.7,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,5.55,15.7,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,5.5,15.7,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,5.4,15.65,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,5.25,15.6,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,5.1,15.35,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,5.1,15.2,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,5.1,15.05,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,5.1,14.95,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,5.05,14.85,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,5.0,14.75,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,5.15,14.7,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,5.2,14.8,0.0,0.0,0.0
2018,7,8,4,45,14.5,3.0,5.25,14.9,3.0,0.0,0.0
2018,7,8,5,0,29.0,6.0,5.3,15.0,6.0,5.12,0.0
2018,7,8,5,15,90.0,17.5,5.35,15.1,24.0,14.94,0.0
2018,7,8,5,30,151.0,29.0,5.4,15.2,42.0,22.37,11.43
2018,7,8,5,45,170.0,43.0,5.5,15.35,67.0,32.64,22.46
2018,7,8,6,0,189.0,57.0,5.6,15.5,92.0,43.83,32.88
2018,7,8,6,15,171.5,79.0,5.6,15.7,118.0,59.05,46.69
2018,7,8,6,30,154.0,101.0,5.6,15.9,144.0,77.38,63.05
2018,7,8,6,45,218.5,118.0,5.6,16.05,192.5,105.7,76.13
2018,7,8,7,0,283.0,135.0,5.6,16.2,241.0,144.0,103.28
2018,7,8,7,15,467.0,117.5,5.6,16.4,323.0,187.38,131.8
2018,7,8,7,30,651.0,100.0,5.6,16.6,405.0,252.65,181.66
2018,7,8,7,45,725.5,90.0,5.6,16.75,465.5,309.71,230.75
2018,7,8,8,0,800.0,80.0,5.6,16.9,526.0,370.33,283.23
2018,7,8,8,15,684.5,125.5,5.6,17.05,531.0,405.44,317.08
2018,7,8,8,30,569.0,171.0,5.6,17.2,536.0,428.48,338.85
2018,7,8,8,45,407.5,243.5,5.65,17.35,514.5,433.23,343.99
2018,7,8,9,0,246.0,316.0,5.7,17.5,493.0,419.16,332.42
2018,7,8,9,15,280.0,327.0,5.75,17.6,539.0,463.66,367.46
2018,7,8,9,30,314.0,338.0,5.8,17.7,585.0,510.22,403.61
2018,7,8,9,45,531.5,254.5,5.85,17.8,694.5,611.83,484.85
2018,7,8,10,0,749.0,171.0,5.9,17.9,804.0,717.65,568.23
2018,7,8,10,15,831.0,133.0,5.9,17.95,857.0,763.99,603.92
2018,7,8,10,30,913.0,95.0,5.9,18.0,910.0,818.77,643.25
2018,7,8,10,45,918.5,95.5,5.95,18.05,932.5,846.58,662.75
2018,7,8,11,0,924.0,96.0,6.0,18.1,955.0,871.21,680.04
2018,7,8,11,15,928.0,96.0,6.05,18.15,970.5,890.77,693.71
2018,7,8,11,30,932.0,96.0,6.1,18.2,986.0,906.86,704.95
2018,7,8,11,45,934.0,95.5,6.1,18.25,993.0,917.19,711.89
2018,7,8,12,0,936.0,95.0,6.1,18.3,1000.0,923.91,716.36
2018,7,8,12,15,935.0,95.5,6.2,18.35,999.5,925.27,717.63
2018,7,8,12,30,934.0,96.0,6.3,18.4,999.0,922.99,716.41
2018,7,8,12,45,931.5,97.0,6.35,18.4,991.5,916.22,711.97
2018,7,8,13,0,929.0,98.0,6.4,18.4,984.0,905.87,705.05
2018,7,8,13,15,926.5,97.0,6.5,18.45,969.0,890.12,694.4
2018,7,8,13,30,924.0,96.0,6.6,18.5,954.0,870.85,681.24
2018,7,8,13,45,920.0,95.0,6.7,18.5,932.5,846.92,664.8
2018,7,8,14,0,916.0,94.0,6.8,18.5,911.0,819.72,645.91
2018,7,8,14,15,910.0,93.0,6.85,18.45,882.5,787.86,623.43
2018,7,8,14,30,904.0,92.0,6.9,18.4,854.0,753.13,598.7
2018,7,8,14,45,895.5,91.0,6.95,18.4,820.0,713.98,569.33
2018,7,8,15,0,887.0,90.0,7.0,18.4,786.0,672.52,536.97
2018,7,8,15,15,876.5,88.5,7.0,18.4,746.5,627.29,500.9
2018,7,8,15,30,866.0,87.0,7.0,18.4,707.0,580.37,462.7
2018,7,8,15,45,852.0,85.5,7.05,18.2,663.0,530.18,421.41
2018,7,8,16,0,838.0,84.0,7.1,18.0,619.0,479.13,378.29
2018,7,8,16,15,820.5,81.0,7.1,17.9,571.5,424.67,331.13
2018,7,8,16,30,803.0,78.0,7.1,17.8,524.0,368.63,281.59
2018,7,8,16,45,780.0,76.0,7.1,17.65,475.0,313.21,231.81
2018,7,8,17,0,757.0,74.0,7.1,17.5,426.0,259.05,182.79
2018,7,8,17,15,727.0,70.5,7.05,17.3,376.0,203.77,134.08
2018,7,8,17,30,697.0,67.0,7.0,17.1,326.0,151.16,90.67
2018,7,8,17,45,654.0,62.5,6.95,16.95,276.5,99.68,55.42
2018,7,8,18,0,611.0,58.0,6.9,16.8,227.0,49.05,37.84
2018,7,8,18,15,548.0,52.0,6.8,16.6,180.0,41.17,30.75
2018,7,8,18,30,485.0,46.0,6.7,16.4,133.0,37.01,26.77
2018,7,8,18,45,388.5,38.0,6.6,16.2,94.0,31.0,20.93
2018,7,8,19,0,292.0,30.0,6.5,16.0,55.0,25.01,13.08
2018,7,8,19,15,174.0,18.5,6.35,15.95,31.0,15.79,0.0
2018,7,8,19,30,56.0,7.0,6.2,15.9,7.0,5.97,0.0
2018,7,8,19,45,28.0,3.5,6.05,15.8,3.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.9,15.7,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,5.55,15.65,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,5.3,15.6,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,5.2,15.6,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,4.45,15.45,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,4.2,15.35,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,4.45,14.75,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,4.65,14.65,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,7,9,4,45,29.0,4.0,4.85,14.9,4.0,0.0,0.0
2018,7,9,5,0,58.0,8.0,4.9,15.0,8.0,6.83,0.0
2018,7,9,5,15,178.0,19.0,5.0,15.1,32.0,16.22,0.0
2018,7,9,5,30,298.0,30.0,5.1,15.2,56.0,25.02,13.18
2018,7,9,5,45,395.5,37.0,5.15,15.35,95.0,30.16,20.3
2018,7,9,6,0,493.0,44.0,5.2,15.5,134.0,35.38,25.47
2018,7,9,6,15,484.0,57.5,5.2,15.7,168.5,45.17,34.42
2018,7,9,6,30,475.0,71.0,5.2,15.9,203.0,58.09,46.01
2018,7,9,6,45,575.5,70.5,5.15,16.05,262.5,97.43,56.32
2018,7,9,7,0,676.0,70.0,5.1,16.2,322.0,151.79,92.35
2018,7,9,7,15,719.5,70.5,5.05,16.4,374.5,203.26,134.28
2018,7,9,7,30,763.0,71.0,5.0,16.6,427.0,258.94,182.73
2018,7,9,7,45,785.5,74.0,4.9,16.8,476.5,314.19,232.39
2018,7,9,8,0,808.0,77.0,4.8,17.0,526.0,372.3,283.84
2018,7,9,8,15,825.0,79.0,4.7,17.2,573.0,425.88,330.69
2018,7,9,8,30,842.0,81.0,4.6,17.4,620.0,479.44,376.18
2018,7,9,8,45,855.5,82.5,4.5,17.6,663.5,530.43,418.3
2018,7,9,9,0,869.0,84.0,4.4,17.8,707.0,580.51,458.38
2018,7,9,9,15,880.5,85.5,4.35,17.95,747.0,628.18,495.7
2018,7,9,9,30,892.0,87.0,4.3,18.1,787.0,674.24,530.79
2018,7,9,9,45,903.0,86.0,4.25,18.3,821.5,715.76,561.68
2018,7,9,10,0,914.0,85.0,4.2,18.5,856.0,755.13,589.4
2018,7,9,10,15,919.5,86.0,4.2,18.6,884.0,789.8,613.11
2018,7,9,10,30,925.0,87.0,4.2,18.7,912.0,821.55,634.61
2018,7,9,10,45,928.0,88.5,4.25,18.85,933.5,848.64,652.8
2018,7,9,11,0,931.0,90.0,4.3,19.0,955.0,872.37,668.62
2018,7,9,11,15,933.5,90.5,4.4,19.1,969.5,891.3,681.57
2018,7,9,11,30,936.0,91.0,4.5,19.2,984.0,906.69,692.29
2018,7,9,11,45,937.0,91.5,4.6,19.3,991.5,917.17,699.69
2018,7,9,12,0,938.0,92.0,4.7,19.4,999.0,923.99,704.68
2018,7,9,12,15,938.0,92.5,4.9,19.4,999.0,926.28,707.62
2018,7,9,12,30,938.0,93.0,5.1,19.4,999.0,924.92,708.07
2018,7,9,12,45,936.5,92.5,5.3,19.45,991.5,917.65,704.28
2018,7,9,13,0,935.0,92.0,5.5,19.5,984.0,906.75,697.95
2018,7,9,13,15,932.5,91.5,5.7,19.5,969.0,891.38,688.56
2018,7,9,13,30,930.0,91.0,5.9,19.5,954.0,872.47,676.59
2018,7,9,13,45,925.5,90.5,6.05,19.45,932.5,848.46,660.75
2018,7,9,14,0,921.0,90.0,6.2,19.4,911.0,821.19,642.45
2018,7,9,14,15,915.0,89.0,6.35,19.35,882.5,789.18,620.52
2018,7,9,14,30,909.0,88.0,6.5,19.3,854.0,754.28,596.25
2018,7,9,14,45,901.0,87.0,6.65,19.25,820.0,715.3,567.86
2018,7,9,15,0,893.0,86.0,6.8,19.2,786.0,673.95,536.14
2018,7,9,15,15,883.0,84.5,6.8,19.2,746.5,628.76,500.28
2018,7,9,15,30,873.0,83.0,6.8,19.2,707.0,581.83,462.26
2018,7,9,15,45,860.5,81.0,6.95,19.05,663.5,531.62,421.2
2018,7,9,16,0,848.0,79.0,7.1,18.9,620.0,480.41,378.13
2018,7,9,16,15,831.5,77.0,7.1,18.75,573.5,426.75,331.76
2018,7,9,16,30,815.0,75.0,7.1,18.6,527.0,373.02,284.17
2018,7,9,16,45,793.5,72.0,7.15,18.45,477.5,314.8,232.21
2018,7,9,17,0,772.0,69.0,7.2,18.3,428.0,259.36,182.13
2018,7,9,17,15,742.5,66.0,7.1,18.1,378.0,203.73,133.08
2018,7,9,17,30,713.0,63.0,7.0,17.9,328.0,150.69,89.28
2018,7,9,17,45,672.0,58.5,6.9,17.7,278.0,98.36,53.31
2018,7,9,18,0,631.0,54.0,6.8,17.5,228.0,50.57,39.07
2018,7,9,18,15,567.5,49.0,6.65,17.35,181.0,38.93,28.68
2018,7,9,18,30,504.0,44.0,6.5,17.2,134.0,35.46,25.32
2018,7,9,18,45,392.5,36.5,6.3,17.0,93.5,29.74,19.76
2018,7,9,19,0,281.0,29.0,6.1,16.8,53.0,24.1,12.2
2018,7,9,19,15,165.0,18.0,5.95,16.75,30.0,15.36,0.0
2018,7,9,19,30,49.0,7.0,5.8,16.7,7.0,5.97,0.0
2018,7,9,19,45,24.5,3.5,5.6,16.6,3.5,0.0,0.0
2018,7,9,20,0,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.95,16.45,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.65,16.4,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.35,16.35,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,4.15,16.3,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,4.05,16.3,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,4.2,16.25,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.55,16.2,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,5.2,16.1,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,6.1,15.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,6.4,15.7,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,5.1,15.25,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,4.9,15.2,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,7,10,4,45,34.0,4.0,4.85,15.25,4.0,0.0,0.0
2018,7,10,5,0,68.0,8.0,5.0,15.3,8.0,6.83,0.0
2018,7,10,5,15,199.0,18.0,5.1,15.4,32.0,15.36,0.0
2018,7,10,5,30,330.0,28.0,5.2,15.5,56.0,23.33,11.6
2018,7,10,5,45,428.0,34.5,5.35,15.65,96.0,28.17,18.53
2018,7,10,6,0,526.0,41.0,5.5,15.8,136.0,33.12,23.44
2018,7,10,6,15,588.0,47.0,5.55,16.0,184.0,40.79,30.5
2018,7,10,6,30,650.0,53.0,5.6,16.2,232.0,50.0,38.79
2018,7,10,6,45,692.0,56.5,5.7,16.4,282.5,98.19,52.75
2018,7,10,7,0,734.0,60.0,5.8,16.6,333.0,151.02,89.06
2018,7,10,7,15,763.0,63.0,5.75,16.75,384.0,205.21,134.04
2018,7,10,7,30,792.0,66.0,5.7,16.9,435.0,261.91,184.22
2018,7,10,7,45,813.0,68.5,5.7,17.1,484.5,320.18,236.75
2018,7,10,8,0,834.0,71.0,5.7,17.3,534.0,376.62,287.37
2018,7,10,8,15,850.5,73.0,5.65,17.45,581.5,431.38,335.72
2018,7,10,8,30,867.0,75.0,5.6,17.6,629.0,486.05,382.7
2018,7,10,8,45,879.5,77.5,5.55,17.75,673.5,538.71,426.79
2018,7,10,9,0,892.0,80.0,5.5,17.9,718.0,590.32,468.79
2018,7,10,9,15,901.0,82.0,5.55,18.05,757.5,638.0,506.93
2018,7,10,9,30,910.0,84.0,5.6,18.2,797.0,683.82,542.75
2018,7,10,9,45,916.0,86.5,5.6,18.3,831.5,725.9,574.92
2018,7,10,10,0,922.0,89.0,5.6,18.4,866.0,765.43,603.63
2018,7,10,10,15,928.0,90.5,5.75,18.55,895.0,801.27,629.24
2018,7,10,10,30,934.0,92.0,5.9,18.7,924.0,834.19,652.65
2018,7,10,10,45,938.5,92.0,6.0,18.8,945.5,861.38,671.77
2018,7,10,11,0,943.0,92.0,6.1,18.9,967.0,885.25,688.53
2018,7,10,11,15,945.5,92.5,6.25,18.95,982.0,904.45,702.36
2018,7,10,11,30,948.0,93.0,6.4,19.0,997.0,920.05,713.7
2018,7,10,11,45,949.5,93.0,6.55,19.05,1004.5,930.67,721.56
2018,7,10,12,0,951.0,93.0,6.7,19.1,1012.0,937.59,726.9
2018,7,10,12,15,950.5,93.5,6.9,19.1,1012.0,939.5,729.11
2018,7,10,12,30,950.0,94.0,7.1,19.1,1012.0,937.7,728.76
2018,7,10,12,45,948.0,94.5,7.25,19.1,1004.5,930.87,724.64
2018,7,10,13,0,946.0,95.0,7.4,19.1,997.0,920.37,717.94
2018,7,10,13,15,943.5,94.5,7.55,19.0,982.0,904.87,707.92
2018,7,10,13,30,941.0,94.0,7.7,18.9,967.0,885.79,695.3
2018,7,10,13,45,936.5,93.0,7.85,18.8,944.5,861.09,678.51
2018,7,10,14,0,932.0,92.0,8.0,18.7,922.0,833.08,659.2
2018,7,10,14,15,925.5,91.0,8.1,18.6,893.0,800.37,636.11
2018,7,10,14,30,919.0,90.0,8.2,18.5,864.0,764.76,610.69
2018,7,10,14,45,911.5,88.5,8.25,18.35,829.5,725.28,581.38
2018,7,10,15,0,904.0,87.0,8.3,18.2,795.0,683.37,548.66
2018,7,10,15,15,894.0,85.0,8.3,18.2,755.0,637.22,511.57
2018,7,10,15,30,884.0,83.0,8.3,18.2,715.0,589.31,472.26
2018,7,10,15,45,870.0,82.0,8.35,17.95,671.0,538.68,430.33
2018,7,10,16,0,856.0,81.0,8.4,17.7,627.0,487.15,386.52
2018,7,10,16,15,839.0,78.5,8.35,17.55,579.0,432.35,338.72
2018,7,10,16,30,822.0,76.0,8.3,17.4,531.0,377.52,289.77
2018,7,10,16,45,800.0,73.5,8.3,17.25,481.5,319.19,237.23
2018,7,10,17,0,778.0,71.0,8.3,17.1,432.0,263.62,186.62
2018,7,10,17,15,748.0,67.5,8.2,16.9,381.0,207.01,136.39
2018,7,10,17,30,718.0,64.0,8.1,16.7,330.0,153.05,91.49
2018,7,10,17,45,676.0,59.5,8.0,16.55,279.5,100.25,54.84
2018,7,10,18,0,634.0,55.0,7.9,16.4,229.0,52.12,40.62
2018,7,10,18,15,572.0,49.5,7.7,16.25,182.0,39.37,29.2
2018,7,10,18,30,510.0,44.0,7.5,16.1,135.0,35.51,25.48
2018,7,10,18,45,411.5,36.5,7.25,15.95,95.0,29.84,19.91
2018,7,10,19,0,313.0,29.0,7.0,15.8,55.0,24.2,12.18
2018,7,10,19,15,187.0,18.0,6.75,15.8,31.0,15.36,0.0
2018,7,10,19,30,61.0,7.0,6.5,15.8,7.0,5.97,0.0
2018,7,10,19,45,30.5,3.5,6.25,15.75,3.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,6.0,15.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.85,15.65,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.7,15.6,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.55,15.6,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.4,15.6,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.3,15.55,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.9,15.15,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
