Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,3,15,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,7,11,4,45,32.0,3.5,2.85,15.0,3.5,0.0,0.0
2018,7,11,5,0,64.0,7.0,2.8,15.1,7.0,5.97,0.0
2018,7,11,5,15,193.0,17.5,2.75,15.25,31.0,14.94,0.0
2018,7,11,5,30,322.0,28.0,2.7,15.4,55.0,23.36,11.32
2018,7,11,5,45,421.0,34.5,2.65,15.55,94.5,28.19,18.55
2018,7,11,6,0,520.0,41.0,2.6,15.7,134.0,33.12,23.46
2018,7,11,6,15,359.0,39.0,2.5,15.85,112.5,29.82,20.84
2018,7,11,6,30,198.0,37.0,2.4,16.0,91.0,28.93,20.16
2018,7,11,6,45,99.0,57.0,2.25,16.1,84.0,52.32,35.4
2018,7,11,7,0,0.0,77.0,2.1,16.2,77.0,63.63,48.46
2018,7,11,7,15,0.0,98.5,2.0,16.4,98.5,81.03,62.87
2018,7,11,7,30,0.0,120.0,1.9,16.6,120.0,98.6,77.2
2018,7,11,7,45,0.0,132.0,1.8,16.75,132.0,108.74,85.23
2018,7,11,8,0,0.0,144.0,1.7,16.9,144.0,118.92,93.2
2018,7,11,8,15,1.0,156.0,1.65,17.05,156.5,129.57,101.47
2018,7,11,8,30,2.0,168.0,1.6,17.2,169.0,140.36,109.8
2018,7,11,8,45,4.0,182.0,1.55,17.4,184.5,153.48,119.93
2018,7,11,9,0,6.0,196.0,1.5,17.6,200.0,166.85,130.18
2018,7,11,9,15,9.0,216.5,1.55,17.7,223.0,186.52,145.46
2018,7,11,9,30,12.0,237.0,1.6,17.8,246.0,206.55,160.89
2018,7,11,9,45,18.0,271.5,1.6,17.95,286.0,240.89,187.31
2018,7,11,10,0,24.0,306.0,1.6,18.1,326.0,283.07,219.37
2018,7,11,10,15,30.5,333.5,1.65,18.2,360.0,314.13,242.66
2018,7,11,10,30,37.0,361.0,1.7,18.3,394.0,345.7,266.18
2018,7,11,10,45,48.5,388.0,1.75,18.4,432.5,381.33,292.66
2018,7,11,11,0,60.0,415.0,1.8,18.5,471.0,417.45,319.25
2018,7,11,11,15,74.5,434.0,1.85,18.55,504.5,449.2,342.6
2018,7,11,11,30,89.0,453.0,1.9,18.6,538.0,481.09,365.93
2018,7,11,11,45,105.0,463.5,1.95,18.65,564.5,506.41,384.47
2018,7,11,12,0,121.0,474.0,2.0,18.7,591.0,542.95,410.95
2018,7,11,12,15,131.0,476.0,2.1,18.7,602.5,554.16,419.37
2018,7,11,12,30,141.0,478.0,2.2,18.7,614.0,564.43,427.32
2018,7,11,12,45,128.5,471.0,2.25,18.7,594.5,545.58,413.69
2018,7,11,13,0,116.0,464.0,2.3,18.7,575.0,526.08,399.72
2018,7,11,13,15,117.0,457.5,2.4,18.65,567.5,518.2,394.75
2018,7,11,13,30,118.0,451.0,2.5,18.6,560.0,509.58,389.14
2018,7,11,13,45,250.5,384.5,2.6,18.55,609.5,563.9,433.24
2018,7,11,14,0,383.0,318.0,2.7,18.5,659.0,611.22,471.2
2018,7,11,14,15,640.0,209.5,2.8,18.45,757.5,701.23,541.73
2018,7,11,14,30,897.0,101.0,2.9,18.4,856.0,760.12,587.77
2018,7,11,14,45,888.0,99.5,2.95,18.35,821.0,720.36,559.06
2018,7,11,15,0,879.0,98.0,3.0,18.3,786.0,678.33,528.24
2018,7,11,15,15,868.0,96.0,3.0,18.3,746.0,632.57,493.6
2018,7,11,15,30,857.0,94.0,3.0,18.3,706.0,585.18,456.84
2018,7,11,15,45,841.5,93.0,3.1,18.15,662.0,534.92,417.38
2018,7,11,16,0,826.0,92.0,3.2,18.0,618.0,483.95,376.05
2018,7,11,16,15,806.0,89.5,3.25,17.85,570.0,428.62,329.99
2018,7,11,16,30,786.0,87.0,3.3,17.7,522.0,373.68,282.93
2018,7,11,16,45,759.5,84.0,3.3,17.6,471.5,316.94,233.4
2018,7,11,17,0,733.0,81.0,3.3,17.5,421.0,261.9,184.78
2018,7,11,17,15,698.0,77.5,3.25,17.35,370.0,206.75,137.09
2018,7,11,17,30,663.0,74.0,3.2,17.2,319.0,151.42,91.92
2018,7,11,17,45,614.5,69.0,3.2,17.05,269.0,100.47,56.84
2018,7,11,18,0,566.0,64.0,3.2,16.9,219.0,54.98,43.05
2018,7,11,18,15,498.0,57.0,3.1,16.7,172.5,44.93,34.06
2018,7,11,18,30,430.0,50.0,3.0,16.5,126.0,40.16,29.52
2018,7,11,18,45,329.5,40.5,2.85,16.35,88.0,33.06,22.64
2018,7,11,19,0,229.0,31.0,2.7,16.2,50.0,24.1,11.93
2018,7,11,19,15,132.5,18.5,2.55,16.15,28.0,15.79,0.0
2018,7,11,19,30,36.0,6.0,2.4,16.1,6.0,5.12,0.0
2018,7,11,19,45,18.0,3.0,2.2,16.0,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,1.85,15.9,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,1.55,15.9,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.5,1.35,15.55,0.5,0.0,0.0
2018,7,12,5,0,0.0,1.0,1.4,15.6,1.0,0.0,0.0
2018,7,12,5,15,0.0,4.5,1.5,15.75,4.5,3.84,0.0
2018,7,12,5,30,0.0,8.0,1.6,15.9,8.0,6.57,0.0
2018,7,12,5,45,73.0,20.5,1.75,16.05,33.5,16.56,8.54
2018,7,12,6,0,146.0,33.0,1.9,16.2,59.0,24.84,16.16
2018,7,12,6,15,112.5,33.5,1.95,16.3,57.5,26.59,17.94
2018,7,12,6,30,79.0,34.0,2.0,16.4,56.0,27.23,18.62
2018,7,12,6,45,39.5,45.5,2.1,16.55,56.5,40.57,27.53
2018,7,12,7,0,0.0,57.0,2.2,16.7,57.0,47.19,34.49
2018,7,12,7,15,0.0,78.0,2.2,16.85,78.0,64.69,49.1
2018,7,12,7,30,0.0,99.0,2.2,17.0,99.0,81.82,63.18
2018,7,12,7,45,0.5,114.0,2.25,17.1,114.5,94.39,73.32
2018,7,12,8,0,1.0,129.0,2.3,17.2,130.0,107.1,83.49
2018,7,12,8,15,3.0,157.0,2.3,17.3,159.0,131.24,102.85
2018,7,12,8,30,5.0,185.0,2.3,17.4,188.0,155.8,122.33
2018,7,12,8,45,7.0,198.0,2.3,17.5,202.5,168.34,132.0
2018,7,12,9,0,9.0,211.0,2.3,17.6,217.0,181.11,141.82
2018,7,12,9,15,12.5,233.5,2.3,17.65,243.0,202.99,158.86
2018,7,12,9,30,16.0,256.0,2.3,17.7,269.0,225.28,176.07
2018,7,12,9,45,23.0,283.0,2.25,17.75,302.0,254.22,198.37
2018,7,12,10,0,30.0,310.0,2.2,17.8,335.0,291.13,226.58
2018,7,12,10,15,31.0,323.0,2.2,17.85,349.5,305.39,237.06
2018,7,12,10,30,32.0,336.0,2.2,17.9,364.0,319.63,247.58
2018,7,12,10,45,30.5,347.0,2.2,17.95,374.5,329.98,255.04
2018,7,12,11,0,29.0,358.0,2.2,18.0,385.0,340.12,262.35
2018,7,12,11,15,33.0,374.0,2.3,18.05,405.0,359.31,276.78
2018,7,12,11,30,37.0,390.0,2.4,18.1,425.0,378.47,291.12
2018,7,12,11,45,48.0,413.5,2.45,18.1,459.5,410.54,315.24
2018,7,12,12,0,59.0,437.0,2.5,18.1,494.0,442.52,339.08
2018,7,12,12,15,56.0,433.0,2.55,18.1,487.0,436.44,334.42
2018,7,12,12,30,53.0,429.0,2.6,18.1,480.0,429.87,329.62
2018,7,12,12,45,48.5,417.5,2.6,18.1,464.0,414.69,318.34
2018,7,12,13,0,44.0,406.0,2.6,18.1,448.0,399.22,306.88
2018,7,12,13,15,39.5,390.0,2.55,18.05,427.0,379.48,292.2
2018,7,12,13,30,35.0,374.0,2.5,18.0,406.0,359.69,277.46
2018,7,12,13,45,36.5,369.5,2.4,17.95,402.5,355.2,274.32
2018,7,12,14,0,38.0,365.0,2.3,17.9,399.0,350.4,270.92
2018,7,12,14,15,29.0,325.0,2.35,17.85,350.5,305.75,237.2
2018,7,12,14,30,20.0,285.0,2.4,17.8,302.0,255.12,198.53
2018,7,12,14,45,15.5,257.0,2.4,17.75,270.0,226.94,176.95
2018,7,12,15,0,11.0,229.0,2.4,17.7,238.0,199.23,155.47
2018,7,12,15,15,12.5,228.5,2.4,17.7,238.0,198.85,155.54
2018,7,12,15,30,14.0,228.0,2.4,17.7,238.0,198.23,155.37
2018,7,12,15,45,35.0,225.5,2.35,17.6,248.5,209.24,164.63
2018,7,12,16,0,56.0,223.0,2.3,17.5,259.0,214.13,168.77
2018,7,12,16,15,29.5,190.0,2.2,17.45,209.0,171.41,134.84
2018,7,12,16,30,3.0,157.0,2.1,17.4,159.0,130.61,102.44
2018,7,12,16,45,38.5,156.0,2.05,17.3,174.0,140.9,110.41
2018,7,12,17,0,74.0,155.0,2.0,17.2,189.0,145.44,112.95
2018,7,12,17,15,173.5,141.5,2.0,17.1,209.0,148.97,111.57
2018,7,12,17,30,273.0,128.0,2.0,17.0,229.0,138.62,98.51
2018,7,12,17,45,320.5,105.0,2.0,16.9,206.0,104.24,70.56
2018,7,12,18,0,368.0,82.0,2.0,16.8,183.0,64.46,46.27
2018,7,12,18,15,311.5,69.5,1.95,16.7,142.5,51.74,40.04
2018,7,12,18,30,255.0,57.0,1.9,16.6,102.0,42.94,31.92
2018,7,12,18,45,188.5,43.0,1.9,16.5,70.5,32.76,22.35
2018,7,12,19,0,122.0,29.0,1.9,16.4,39.0,22.72,10.71
2018,7,12,19,15,69.5,16.5,1.8,16.4,21.5,14.08,0.0
2018,7,12,19,30,17.0,4.0,1.7,16.4,4.0,0.0,0.0
2018,7,12,19,45,8.5,2.0,1.6,16.35,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.35,16.35,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.05,16.45,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,0.6,16.55,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,0.55,16.6,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.2,16.55,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.5,16.35,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.65,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,16.05,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.1,1.0,0.0,0.0
2018,7,13,5,15,0.0,6.0,1.8,16.2,6.0,5.12,0.0
2018,7,13,5,30,0.0,11.0,1.8,16.3,11.0,9.04,0.58
2018,7,13,5,45,0.0,19.5,1.8,16.45,19.5,16.06,8.07
2018,7,13,6,0,0.0,28.0,1.8,16.6,28.0,23.09,14.59
2018,7,13,6,15,23.5,50.5,1.8,16.7,57.0,41.44,31.0
2018,7,13,6,30,47.0,73.0,1.8,16.8,86.0,58.79,46.46
2018,7,13,6,45,70.5,101.0,1.8,16.95,125.0,84.18,63.1
2018,7,13,7,0,94.0,129.0,1.8,17.1,164.0,114.79,86.79
2018,7,13,7,15,57.5,137.5,1.85,17.2,160.0,122.26,94.4
2018,7,13,7,30,21.0,146.0,1.9,17.3,156.0,124.44,97.53
2018,7,13,7,45,62.5,182.5,1.9,17.45,216.0,169.16,132.68
2018,7,13,8,0,104.0,219.0,1.9,17.6,276.0,221.53,173.89
2018,7,13,8,15,128.0,245.5,1.9,17.7,322.0,261.55,205.34
2018,7,13,8,30,152.0,272.0,1.9,17.8,368.0,304.19,238.58
2018,7,13,8,45,107.0,284.0,1.95,17.9,354.0,300.97,235.93
2018,7,13,9,0,62.0,296.0,2.0,18.0,340.0,287.26,224.77
2018,7,13,9,15,50.5,303.0,2.0,18.1,340.0,290.53,226.84
2018,7,13,9,30,39.0,310.0,2.0,18.2,340.0,292.55,227.78
2018,7,13,9,45,44.5,331.0,2.0,18.3,367.0,317.57,246.59
2018,7,13,10,0,50.0,352.0,2.0,18.4,394.0,342.99,265.47
2018,7,13,10,15,59.5,377.5,1.95,18.5,429.0,375.83,289.75
2018,7,13,10,30,69.0,403.0,1.9,18.6,464.0,409.22,314.12
2018,7,13,10,45,81.0,420.5,1.9,18.7,494.0,437.84,334.95
2018,7,13,11,0,93.0,438.0,1.9,18.8,524.0,466.74,355.85
2018,7,13,11,15,94.5,447.0,1.9,18.85,535.5,478.93,364.29
2018,7,13,11,30,96.0,456.0,1.9,18.9,547.0,490.67,372.5
2018,7,13,11,45,98.0,460.5,1.85,18.95,554.0,498.21,377.55
2018,7,13,12,0,100.0,465.0,1.8,19.0,561.0,505.17,382.22
2018,7,13,12,15,94.0,461.0,1.9,19.05,551.5,496.48,376.03
2018,7,13,12,30,88.0,457.0,2.0,19.1,542.0,487.14,369.45
2018,7,13,12,45,88.5,454.0,2.05,19.1,539.0,483.92,367.43
2018,7,13,13,0,89.0,451.0,2.1,19.1,536.0,480.1,364.96
2018,7,13,13,15,102.5,449.5,2.25,19.1,545.5,488.31,371.95
2018,7,13,13,30,116.0,448.0,2.4,19.1,555.0,506.22,385.86
2018,7,13,13,45,241.5,386.5,2.5,19.1,603.0,559.72,428.83
2018,7,13,14,0,367.0,325.0,2.6,19.1,651.0,606.38,465.97
2018,7,13,14,15,600.0,219.0,2.7,19.05,732.0,681.34,525.32
2018,7,13,14,30,833.0,113.0,2.8,19.0,813.0,726.55,562.16
2018,7,13,14,45,824.5,111.0,2.95,18.95,780.0,688.92,535.0
2018,7,13,15,0,816.0,109.0,3.1,18.9,747.0,649.17,506.14
2018,7,13,15,15,804.5,107.0,3.1,18.9,708.5,605.65,473.05
2018,7,13,15,30,793.0,105.0,3.1,18.9,670.0,562.52,439.41
2018,7,13,15,45,778.0,102.5,3.35,18.75,627.5,513.31,401.12
2018,7,13,16,0,763.0,100.0,3.6,18.6,585.0,463.53,361.03
2018,7,13,16,15,744.5,96.5,3.7,18.5,539.5,411.04,317.25
2018,7,13,16,30,726.0,93.0,3.8,18.4,494.0,358.9,272.52
2018,7,13,16,45,701.0,89.5,3.9,18.3,446.0,305.34,225.81
2018,7,13,17,0,676.0,86.0,4.0,18.2,398.0,250.58,177.69
2018,7,13,17,15,642.5,81.5,4.05,18.05,349.5,197.65,131.95
2018,7,13,17,30,609.0,77.0,4.1,17.9,301.0,147.91,91.23
2018,7,13,17,45,563.5,70.5,4.2,17.75,253.0,99.04,57.08
2018,7,13,18,0,518.0,64.0,4.3,17.6,205.0,55.34,37.02
2018,7,13,18,15,452.0,56.5,4.25,17.45,161.0,44.28,33.36
2018,7,13,18,30,386.0,49.0,4.2,17.3,117.0,39.15,28.5
2018,7,13,18,45,293.0,39.5,4.2,17.15,81.5,30.54,20.35
2018,7,13,19,0,200.0,30.0,4.2,17.0,46.0,23.28,10.8
2018,7,13,19,15,115.0,18.0,4.1,16.95,26.0,15.36,0.0
2018,7,13,19,30,30.0,6.0,4.0,16.9,6.0,0.0,0.0
2018,7,13,19,45,15.0,3.0,3.9,16.85,3.0,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.65,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,2.85,16.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.6,16.45,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.5,16.25,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.5,16.15,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,14,4,45,19.0,3.5,2.6,16.0,3.0,0.0,0.0
2018,7,14,5,0,38.0,7.0,2.6,16.0,6.0,0.0,0.0
2018,7,14,5,15,136.0,17.5,2.6,16.1,26.0,14.94,0.0
2018,7,14,5,30,234.0,28.0,2.6,16.2,46.0,23.35,9.89
2018,7,14,5,45,333.0,36.0,2.55,16.3,82.5,29.31,19.3
2018,7,14,6,0,432.0,44.0,2.5,16.4,119.0,35.28,25.22
2018,7,14,6,15,302.0,55.0,2.5,16.5,115.5,41.34,30.91
2018,7,14,6,30,172.0,66.0,2.5,16.6,112.0,51.62,40.17
2018,7,14,6,45,134.0,102.0,2.45,16.7,142.5,89.63,65.48
2018,7,14,7,0,96.0,138.0,2.4,16.8,173.0,121.48,92.41
2018,7,14,7,15,122.0,163.5,2.4,16.95,215.0,154.56,118.48
2018,7,14,7,30,148.0,189.0,2.4,17.1,257.0,191.07,147.71
2018,7,14,7,45,139.5,206.0,2.4,17.2,276.0,213.51,166.69
2018,7,14,8,0,131.0,223.0,2.4,17.3,295.0,234.8,184.41
2018,7,14,8,15,101.5,236.5,2.45,17.45,295.5,243.26,191.71
2018,7,14,8,30,72.0,250.0,2.5,17.6,296.0,244.06,192.41
2018,7,14,8,45,101.5,286.0,2.55,17.7,355.5,294.99,232.3
2018,7,14,9,0,131.0,322.0,2.6,17.8,415.0,354.73,278.35
2018,7,14,9,15,123.5,339.5,2.7,17.9,431.0,373.64,292.34
2018,7,14,9,30,116.0,357.0,2.8,18.0,447.0,391.58,305.56
2018,7,14,9,45,144.0,378.0,2.9,18.1,495.0,436.46,339.62
2018,7,14,10,0,172.0,399.0,3.0,18.2,543.0,483.06,374.52
2018,7,14,10,15,199.0,411.0,3.15,18.25,583.5,522.32,403.92
2018,7,14,10,30,226.0,423.0,3.3,18.3,624.0,562.47,433.81
2018,7,14,10,45,242.5,431.0,3.4,18.35,651.5,600.57,461.57
2018,7,14,11,0,259.0,439.0,3.5,18.4,679.0,629.11,482.35
2018,7,14,11,15,304.5,425.0,3.6,18.4,711.5,662.18,507.43
2018,7,14,11,30,350.0,411.0,3.7,18.4,744.0,695.04,532.25
2018,7,14,11,45,566.0,293.5,3.8,18.4,836.5,795.48,609.87
2018,7,14,12,0,782.0,176.0,3.9,18.4,929.0,878.62,671.86
2018,7,14,12,15,845.5,137.5,3.95,18.4,952.0,890.05,679.43
2018,7,14,12,30,909.0,99.0,4.0,18.4,975.0,911.01,694.24
2018,7,14,12,45,773.5,178.5,4.1,18.4,920.0,868.94,665.39
2018,7,14,13,0,638.0,258.0,4.2,18.4,865.0,821.89,630.96
2018,7,14,13,15,526.5,316.0,4.25,18.35,811.5,766.7,589.51
2018,7,14,13,30,415.0,374.0,4.3,18.3,758.0,712.47,548.3
2018,7,14,13,45,411.5,362.5,4.35,18.3,736.0,688.4,531.72
2018,7,14,14,0,408.0,351.0,4.4,18.3,714.0,662.7,513.61
2018,7,14,14,15,589.0,249.0,4.5,18.2,754.0,700.44,546.49
2018,7,14,14,30,770.0,147.0,4.6,18.1,794.0,718.33,564.03
2018,7,14,14,45,816.0,121.0,4.65,18.05,781.0,693.15,546.23
2018,7,14,15,0,862.0,95.0,4.7,18.0,768.0,668.19,528.02
2018,7,14,15,15,851.0,93.5,4.7,18.0,729.0,623.51,493.24
2018,7,14,15,30,840.0,92.0,4.7,18.0,690.0,577.23,456.5
2018,7,14,15,45,827.0,89.5,4.85,17.75,647.0,527.62,417.01
2018,7,14,16,0,814.0,87.0,5.0,17.5,604.0,477.11,375.47
2018,7,14,16,15,798.0,84.0,5.0,17.4,558.0,423.47,329.72
2018,7,14,16,30,782.0,81.0,5.0,17.3,512.0,369.89,282.8
2018,7,14,16,45,760.0,77.5,5.0,17.15,463.0,314.21,233.37
2018,7,14,17,0,738.0,74.0,5.0,17.0,414.0,259.74,184.44
2018,7,14,17,15,707.5,70.0,5.0,16.9,364.5,204.61,135.9
2018,7,14,17,30,677.0,66.0,5.0,16.8,315.0,152.25,92.34
2018,7,14,17,45,634.5,62.0,5.0,16.7,266.5,98.52,54.15
2018,7,14,18,0,592.0,58.0,5.0,16.6,218.0,52.56,33.84
2018,7,14,18,15,528.5,51.5,5.0,16.5,172.0,40.76,30.39
2018,7,14,18,30,465.0,45.0,5.0,16.4,126.0,36.21,26.03
2018,7,14,18,45,349.5,36.0,4.95,16.3,86.0,29.28,19.33
2018,7,14,19,0,234.0,27.0,4.9,16.2,46.0,22.34,9.9
2018,7,14,19,15,135.0,16.5,4.85,16.15,25.5,14.08,0.0
2018,7,14,19,30,36.0,6.0,4.8,16.1,5.0,0.0,0.0
2018,7,14,19,45,18.0,3.0,4.75,16.05,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.3,15.65,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,15,4,45,0.0,0.5,2.55,14.75,0.5,0.0,0.0
2018,7,15,5,0,0.0,1.0,2.5,14.8,1.0,0.0,0.0
2018,7,15,5,15,0.0,3.5,2.5,14.9,3.5,2.99,0.0
2018,7,15,5,30,0.0,6.0,2.5,15.0,6.0,4.92,0.0
2018,7,15,5,45,0.0,10.0,2.45,15.1,10.0,8.21,1.36
2018,7,15,6,0,0.0,14.0,2.4,15.2,14.0,11.51,4.48
2018,7,15,6,15,0.0,20.0,2.4,15.35,20.0,16.46,9.0
2018,7,15,6,30,0.0,26.0,2.4,15.5,26.0,21.42,13.51
2018,7,15,6,45,0.0,40.0,2.45,15.65,40.0,33.04,22.65
2018,7,15,7,0,0.0,54.0,2.5,15.8,54.0,44.69,32.51
2018,7,15,7,15,0.0,81.5,2.5,15.95,81.5,67.48,51.65
2018,7,15,7,30,0.0,109.0,2.5,16.1,109.0,89.83,70.13
2018,7,15,7,45,0.0,124.0,2.5,16.25,124.0,102.31,80.18
2018,7,15,8,0,0.0,139.0,2.5,16.4,139.0,114.89,90.21
2018,7,15,8,15,3.0,161.5,2.55,16.5,163.5,134.97,106.27
2018,7,15,8,30,6.0,184.0,2.6,16.6,188.0,155.53,122.58
2018,7,15,8,45,10.0,208.5,2.6,16.75,215.5,178.73,140.85
2018,7,15,9,0,14.0,233.0,2.6,16.9,243.0,202.48,159.4
2018,7,15,9,15,17.5,254.5,2.7,17.0,267.5,223.91,176.02
2018,7,15,9,30,21.0,276.0,2.8,17.1,292.0,245.72,192.85
2018,7,15,9,45,30.0,308.0,2.85,17.25,332.5,287.67,225.28
2018,7,15,10,0,39.0,340.0,2.9,17.4,373.0,324.74,253.51
2018,7,15,10,15,46.5,364.0,3.05,17.5,404.5,354.32,275.92
2018,7,15,10,30,54.0,388.0,3.2,17.6,436.0,384.35,298.56
2018,7,15,10,45,58.0,402.5,3.35,17.65,455.0,403.26,312.68
2018,7,15,11,0,62.0,417.0,3.5,17.7,474.0,422.13,326.78
2018,7,15,11,15,60.5,420.0,3.6,17.75,476.5,425.63,329.17
2018,7,15,11,30,59.0,423.0,3.7,17.8,479.0,428.69,331.31
2018,7,15,11,45,60.0,428.5,3.85,17.8,486.0,435.82,336.74
2018,7,15,12,0,61.0,434.0,4.0,17.8,493.0,442.53,341.87
2018,7,15,12,15,64.5,438.0,4.15,17.85,500.0,449.63,347.36
2018,7,15,12,30,68.0,442.0,4.3,17.9,507.0,456.22,352.57
2018,7,15,12,45,66.0,437.5,4.4,17.9,500.5,449.53,347.75
2018,7,15,13,0,64.0,433.0,4.5,17.9,494.0,442.4,342.64
2018,7,15,13,15,66.5,427.0,4.6,17.95,489.5,437.41,339.27
2018,7,15,13,30,69.0,421.0,4.7,18.0,485.0,431.95,335.54
2018,7,15,13,45,131.5,407.5,4.75,18.0,525.5,479.46,373.6
2018,7,15,14,0,194.0,394.0,4.8,18.0,566.0,512.34,400.2
2018,7,15,14,15,263.5,358.5,4.85,18.0,584.5,535.68,419.73
2018,7,15,14,30,333.0,323.0,4.9,18.0,603.0,544.56,428.26
2018,7,15,14,45,363.0,297.5,4.95,17.95,591.0,537.38,423.62
2018,7,15,15,0,393.0,272.0,5.0,17.9,579.0,518.04,409.65
2018,7,15,15,15,517.5,218.0,5.0,17.9,600.0,529.04,419.44
2018,7,15,15,30,642.0,164.0,5.0,17.9,621.0,531.42,421.34
2018,7,15,15,45,750.0,122.5,5.0,17.85,623.0,519.12,410.52
2018,7,15,16,0,858.0,81.0,5.0,17.8,625.0,493.92,388.04
2018,7,15,16,15,841.5,78.5,4.95,17.75,577.5,438.96,340.99
2018,7,15,16,30,825.0,76.0,4.9,17.7,530.0,383.9,292.72
2018,7,15,16,45,802.0,73.5,4.9,17.6,479.5,324.93,240.54
2018,7,15,17,0,779.0,71.0,4.9,17.5,429.0,268.66,189.99
2018,7,15,17,15,748.0,67.0,4.85,17.4,377.5,210.97,139.22
2018,7,15,17,30,717.0,63.0,4.8,17.3,326.0,156.08,93.53
2018,7,15,17,45,674.0,59.5,4.8,17.25,276.0,103.7,56.75
2018,7,15,18,0,631.0,56.0,4.8,17.2,226.0,52.36,32.84
2018,7,15,18,15,565.0,50.0,4.7,17.05,178.0,39.82,29.48
2018,7,15,18,30,499.0,44.0,4.6,16.9,130.0,35.58,25.41
2018,7,15,18,45,394.0,36.5,4.55,16.8,90.5,29.92,19.79
2018,7,15,19,0,289.0,29.0,4.5,16.7,51.0,24.35,10.92
2018,7,15,19,15,170.0,18.0,4.35,16.65,28.5,15.36,0.0
2018,7,15,19,30,51.0,7.0,4.2,16.6,6.0,0.0,0.0
2018,7,15,19,45,25.5,3.5,4.1,16.5,3.0,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.65,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.5,15.95,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,16,4,45,26.5,3.5,2.65,15.25,3.0,0.0,0.0
2018,7,16,5,0,53.0,7.0,2.6,15.3,6.0,0.0,0.0
2018,7,16,5,15,176.0,16.5,2.5,15.45,27.0,14.08,0.0
2018,7,16,5,30,299.0,26.0,2.4,15.6,48.0,21.78,7.64
2018,7,16,5,45,406.0,33.5,2.3,15.75,88.0,27.49,17.7
2018,7,16,6,0,513.0,41.0,2.2,15.9,128.0,33.26,23.48
2018,7,16,6,15,355.0,41.0,2.15,16.05,110.5,31.48,22.26
2018,7,16,6,30,197.0,41.0,2.1,16.2,93.0,31.76,22.65
2018,7,16,6,45,98.5,58.0,2.05,16.3,84.0,53.15,36.1
2018,7,16,7,0,0.0,75.0,2.0,16.4,75.0,62.01,47.07
2018,7,16,7,15,4.5,109.0,2.05,16.6,111.0,90.13,70.28
2018,7,16,7,30,9.0,143.0,2.1,16.8,147.0,119.06,93.81
2018,7,16,7,45,12.5,165.0,2.1,17.0,171.5,139.07,109.77
2018,7,16,8,0,16.0,187.0,2.1,17.2,196.0,159.64,126.05
2018,7,16,8,15,16.0,202.5,2.15,17.4,212.0,173.98,137.19
2018,7,16,8,30,16.0,218.0,2.2,17.6,228.0,188.33,148.25
2018,7,16,8,45,22.5,242.5,2.3,17.8,258.0,213.6,167.92
2018,7,16,9,0,29.0,267.0,2.4,18.0,288.0,244.18,191.58
2018,7,16,9,15,31.5,286.0,2.45,18.15,309.5,264.68,207.11
2018,7,16,9,30,34.0,305.0,2.5,18.3,331.0,285.45,222.76
2018,7,16,9,45,52.0,339.5,2.55,18.45,382.0,330.92,257.53
2018,7,16,10,0,70.0,374.0,2.6,18.6,433.0,377.96,292.98
2018,7,16,10,15,69.5,387.5,2.6,18.7,447.5,393.28,303.85
2018,7,16,10,30,69.0,401.0,2.6,18.8,462.0,408.34,314.59
2018,7,16,10,45,65.5,409.0,2.6,18.9,468.0,415.64,319.47
2018,7,16,11,0,62.0,417.0,2.6,19.0,474.0,422.46,324.02
2018,7,16,11,15,69.0,429.5,2.65,19.05,494.0,442.0,338.46
2018,7,16,11,30,76.0,442.0,2.7,19.1,514.0,461.42,352.72
2018,7,16,11,45,74.5,443.0,2.7,19.15,514.0,462.41,353.13
2018,7,16,12,0,73.0,444.0,2.7,19.2,514.0,462.86,353.27
2018,7,16,12,15,96.5,456.5,2.8,19.2,549.0,495.82,378.29
2018,7,16,12,30,120.0,469.0,2.9,19.2,584.0,540.27,411.27
2018,7,16,12,45,144.0,469.0,2.95,19.25,606.5,560.38,426.41
2018,7,16,13,0,168.0,469.0,3.0,19.3,629.0,579.18,440.7
2018,7,16,13,15,186.0,460.0,3.15,19.25,634.5,583.03,444.61
2018,7,16,13,30,204.0,451.0,3.3,19.2,640.0,585.35,447.5
2018,7,16,13,45,330.0,382.5,3.4,19.2,679.5,631.65,485.1
2018,7,16,14,0,456.0,314.0,3.5,19.2,719.0,670.96,516.87
2018,7,16,14,15,686.5,204.5,3.65,19.15,791.5,738.75,571.17
2018,7,16,14,30,917.0,95.0,3.8,19.1,864.0,776.27,601.76
2018,7,16,14,45,908.5,93.5,3.95,19.05,829.0,736.01,573.63
2018,7,16,15,0,900.0,92.0,4.1,19.0,794.0,693.38,542.41
2018,7,16,15,15,889.0,91.0,4.1,19.0,754.0,647.49,507.37
2018,7,16,15,30,878.0,90.0,4.1,19.0,714.0,599.89,470.17
2018,7,16,15,45,864.0,88.0,4.3,18.8,669.0,548.31,429.73
2018,7,16,16,0,850.0,86.0,4.5,18.6,624.0,495.83,387.3
2018,7,16,16,15,831.5,84.0,4.55,18.5,576.0,440.77,340.97
2018,7,16,16,30,813.0,82.0,4.6,18.4,528.0,384.55,292.42
2018,7,16,16,45,789.0,79.0,4.65,18.25,477.5,326.79,241.68
2018,7,16,17,0,765.0,76.0,4.7,18.1,427.0,270.41,191.46
2018,7,16,17,15,732.0,72.5,4.65,17.95,375.5,213.44,141.62
2018,7,16,17,30,699.0,69.0,4.6,17.8,324.0,159.5,96.94
2018,7,16,17,45,652.5,64.0,4.6,17.65,273.0,102.96,56.68
2018,7,16,18,0,606.0,59.0,4.6,17.5,222.0,54.82,34.73
2018,7,16,18,15,537.0,53.0,4.5,17.3,174.5,42.08,31.43
2018,7,16,18,30,468.0,47.0,4.4,17.1,127.0,37.98,27.47
2018,7,16,18,45,362.5,37.5,4.3,16.95,87.5,30.73,20.43
2018,7,16,19,0,257.0,28.0,4.2,16.8,48.0,23.4,9.86
2018,7,16,19,15,149.5,17.5,4.05,16.7,27.0,14.94,0.0
2018,7,16,19,30,42.0,7.0,3.9,16.6,6.0,0.0,0.0
2018,7,16,19,45,21.0,3.5,3.8,16.5,3.0,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.25,16.25,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.0,16.15,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.15,15.9,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.05,15.85,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.05,15.75,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,17,4,45,22.0,3.0,2.5,15.35,2.5,0.0,0.0
2018,7,17,5,0,44.0,6.0,2.5,15.4,5.0,0.0,0.0
2018,7,17,5,15,67.0,8.0,2.55,15.55,10.5,6.83,0.0
2018,7,17,5,30,90.0,10.0,2.6,15.7,16.0,7.67,0.0
2018,7,17,5,45,45.0,13.0,2.6,15.9,16.0,10.64,3.36
2018,7,17,6,0,0.0,16.0,2.6,16.1,16.0,13.16,5.87
2018,7,17,6,15,0.0,21.0,2.6,16.25,21.0,17.29,9.68
2018,7,17,6,30,0.0,26.0,2.6,16.4,26.0,21.42,13.44
2018,7,17,6,45,0.0,35.0,2.65,16.55,35.0,28.89,19.02
2018,7,17,7,0,0.0,44.0,2.7,16.7,44.0,36.37,25.33
2018,7,17,7,15,0.0,61.0,2.7,16.85,61.0,50.53,37.21
2018,7,17,7,30,0.0,78.0,2.7,17.0,78.0,64.74,48.97
2018,7,17,7,45,0.0,87.5,2.75,17.15,87.5,72.67,55.36
2018,7,17,8,0,0.0,97.0,2.8,17.3,97.0,80.56,61.67
2018,7,17,8,15,0.0,113.0,2.85,17.45,113.0,93.86,72.37
2018,7,17,8,30,0.0,129.0,2.9,17.6,129.0,107.25,83.04
2018,7,17,8,45,1.0,148.5,2.95,17.75,149.0,124.17,96.49
2018,7,17,9,0,2.0,168.0,3.0,17.9,169.0,141.3,110.0
2018,7,17,9,15,5.0,192.5,3.05,18.05,196.0,164.08,127.95
2018,7,17,9,30,8.0,217.0,3.1,18.2,223.0,187.26,146.08
2018,7,17,9,45,12.5,248.5,3.15,18.3,258.5,217.84,169.94
2018,7,17,10,0,17.0,280.0,3.2,18.4,294.0,248.95,193.99
2018,7,17,10,15,19.0,296.0,3.25,18.5,312.5,265.24,206.3
2018,7,17,10,30,21.0,312.0,3.3,18.6,331.0,281.65,218.7
2018,7,17,10,45,24.0,332.5,3.35,18.65,354.5,312.62,242.28
2018,7,17,11,0,27.0,353.0,3.4,18.7,378.0,335.0,259.11
2018,7,17,11,15,31.5,369.5,3.45,18.75,399.0,355.12,274.26
2018,7,17,11,30,36.0,386.0,3.5,18.8,420.0,375.24,289.36
2018,7,17,11,45,37.5,394.5,3.5,18.85,430.0,385.25,296.7
2018,7,17,12,0,39.0,403.0,3.5,18.9,440.0,394.98,303.87
2018,7,17,12,15,37.0,398.0,3.55,18.95,433.5,388.81,299.13
2018,7,17,12,30,35.0,393.0,3.6,19.0,427.0,382.26,294.19
2018,7,17,12,45,35.5,390.5,3.65,19.05,424.5,379.9,292.51
2018,7,17,13,0,36.0,388.0,3.7,19.1,422.0,377.2,290.6
2018,7,17,13,15,46.5,399.5,3.85,19.1,443.0,395.65,305.11
2018,7,17,13,30,57.0,411.0,4.0,19.1,464.0,413.38,319.0
2018,7,17,13,45,58.0,401.0,4.15,19.1,453.5,402.86,311.46
2018,7,17,14,0,59.0,391.0,4.3,19.1,443.0,392.03,303.81
2018,7,17,14,15,335.5,293.5,4.45,19.05,576.0,544.83,426.67
2018,7,17,14,30,612.0,196.0,4.6,19.0,709.0,652.93,512.39
2018,7,17,14,45,739.0,152.0,4.8,18.95,745.5,676.35,531.75
2018,7,17,15,0,866.0,108.0,5.0,18.9,782.0,686.77,541.21
2018,7,17,15,15,854.5,106.0,5.0,18.9,742.0,640.98,505.61
2018,7,17,15,30,843.0,104.0,5.0,18.9,702.0,593.6,468.21
2018,7,17,15,45,699.0,127.0,5.25,18.7,601.5,497.68,393.28
2018,7,17,16,0,555.0,150.0,5.5,18.5,501.0,411.36,324.66
2018,7,17,16,15,478.5,150.5,5.6,18.35,436.0,343.31,269.37
2018,7,17,16,30,402.0,151.0,5.7,18.2,371.0,286.01,222.22
2018,7,17,16,45,391.0,141.0,5.75,18.1,338.0,248.41,189.53
2018,7,17,17,0,380.0,131.0,5.8,18.0,305.0,211.44,157.07
2018,7,17,17,15,369.5,118.5,5.8,17.85,271.0,173.37,123.95
2018,7,17,17,30,359.0,106.0,5.8,17.7,237.0,136.23,92.85
2018,7,17,17,45,324.0,94.0,5.8,17.5,198.0,98.49,65.27
2018,7,17,18,0,289.0,82.0,5.8,17.3,159.0,64.87,46.2
2018,7,17,18,15,246.0,67.5,5.7,17.15,123.5,49.96,38.35
2018,7,17,18,30,203.0,53.0,5.6,17.0,88.0,39.82,29.04
2018,7,17,18,45,150.5,39.0,5.5,16.85,60.0,30.43,20.13
2018,7,17,19,0,98.0,25.0,5.4,16.7,32.0,19.71,7.02
2018,7,17,19,15,56.0,14.5,5.25,16.6,18.0,12.38,0.0
2018,7,17,19,30,14.0,4.0,5.1,16.5,4.0,0.0,0.0
2018,7,17,19,45,7.0,2.0,4.9,16.45,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.55,16.35,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.95,16.15,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.7,16.05,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.2,15.95,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.05,15.85,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.9,15.45,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.95,15.4,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.95,15.35,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.8,15.35,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,18,4,45,12.0,2.0,2.85,15.5,1.5,0.0,0.0
2018,7,18,5,0,24.0,4.0,2.9,15.6,3.0,0.0,0.0
2018,7,18,5,15,59.5,9.5,2.95,15.75,12.5,8.11,0.0
2018,7,18,5,30,95.0,15.0,3.0,15.9,22.0,11.64,0.52
2018,7,18,5,45,113.0,19.5,3.1,16.0,34.0,14.98,7.0
2018,7,18,6,0,131.0,24.0,3.2,16.1,46.0,18.23,10.29
2018,7,18,6,15,86.5,28.0,3.1,16.25,44.5,22.32,14.12
2018,7,18,6,30,42.0,32.0,3.0,16.4,43.0,26.96,18.35
2018,7,18,6,45,21.0,41.0,2.9,16.55,46.5,36.22,24.49
2018,7,18,7,0,0.0,50.0,2.8,16.7,50.0,41.36,29.56
2018,7,18,7,15,0.0,66.0,2.6,16.8,66.0,54.7,40.73
2018,7,18,7,30,0.0,82.0,2.4,16.9,82.0,68.06,51.77
2018,7,18,7,45,0.0,90.5,2.25,17.0,90.5,75.11,57.43
2018,7,18,8,0,0.0,99.0,2.1,17.1,99.0,82.2,63.07
2018,7,18,8,15,0.0,110.5,2.05,17.25,110.5,91.8,70.71
2018,7,18,8,30,0.0,122.0,2.0,17.4,122.0,101.46,78.33
2018,7,18,8,45,0.5,135.0,1.95,17.55,135.5,112.68,87.17
2018,7,18,9,0,1.0,148.0,1.9,17.7,149.0,124.02,96.02
2018,7,18,9,15,2.5,165.5,1.9,17.8,167.5,139.86,108.49
2018,7,18,9,30,4.0,183.0,1.9,17.9,186.0,155.93,121.03
2018,7,18,9,45,5.5,189.5,1.95,18.05,194.0,162.87,126.27
2018,7,18,10,0,7.0,196.0,2.0,18.2,202.0,169.93,131.62
2018,7,18,10,15,11.5,235.0,2.05,18.3,245.0,207.15,160.72
2018,7,18,10,30,16.0,274.0,2.1,18.4,288.0,244.92,189.83
2018,7,18,10,45,20.5,302.5,2.15,18.5,321.0,274.05,212.01
2018,7,18,11,0,25.0,331.0,2.2,18.6,354.0,313.65,241.98
2018,7,18,11,15,35.0,352.5,2.3,18.6,385.5,342.96,264.25
2018,7,18,11,30,45.0,374.0,2.4,18.6,417.0,372.5,286.61
2018,7,18,11,45,58.0,400.0,2.45,18.65,455.5,408.9,313.9
2018,7,18,12,0,71.0,426.0,2.5,18.7,494.0,445.24,340.9
2018,7,18,12,15,52.0,393.5,2.6,18.7,443.5,398.5,305.77
2018,7,18,12,30,33.0,361.0,2.7,18.7,393.0,351.44,270.33
2018,7,18,12,45,31.5,361.5,2.8,18.7,391.5,350.09,269.6
2018,7,18,13,0,30.0,362.0,2.9,18.7,390.0,348.45,268.51
2018,7,18,13,15,31.0,363.0,2.85,18.65,392.0,349.21,269.24
2018,7,18,13,30,32.0,364.0,2.8,18.6,394.0,349.67,269.77
2018,7,18,13,45,32.0,356.5,2.75,18.6,385.5,341.32,263.62
2018,7,18,14,0,32.0,349.0,2.7,18.6,377.0,332.8,257.38
2018,7,18,14,15,31.5,338.5,2.7,18.55,365.5,321.05,248.78
2018,7,18,14,30,31.0,328.0,2.7,18.5,354.0,309.21,240.11
2018,7,18,14,45,308.0,246.5,2.7,18.45,487.0,456.34,358.5
2018,7,18,15,0,585.0,165.0,2.7,18.4,620.0,557.91,437.72
2018,7,18,15,15,680.5,139.0,2.7,18.4,641.5,567.09,444.01
2018,7,18,15,30,776.0,113.0,2.7,18.4,663.0,566.3,442.5
2018,7,18,15,45,630.0,133.0,3.05,18.25,561.0,467.44,366.79
2018,7,18,16,0,484.0,153.0,3.4,18.1,459.0,380.55,298.97
2018,7,18,16,15,627.0,121.0,3.55,17.95,484.5,386.05,300.34
2018,7,18,16,30,770.0,89.0,3.7,17.8,510.0,376.89,287.28
2018,7,18,16,45,743.0,86.0,3.9,17.65,460.0,320.34,237.95
2018,7,18,17,0,716.0,83.0,4.1,17.5,410.0,265.58,189.57
2018,7,18,17,15,680.5,79.0,4.1,17.3,359.5,207.28,139.03
2018,7,18,17,30,645.0,75.0,4.1,17.1,309.0,155.02,95.81
2018,7,18,17,45,595.5,69.5,4.05,16.9,259.0,104.02,59.61
2018,7,18,18,0,546.0,64.0,4.0,16.7,209.0,58.67,38.04
2018,7,18,18,15,475.0,57.0,3.85,16.6,163.5,45.04,34.11
2018,7,18,18,30,404.0,50.0,3.7,16.5,118.0,40.33,29.55
2018,7,18,18,45,301.0,39.0,3.55,16.35,80.5,31.95,21.43
2018,7,18,19,0,198.0,28.0,3.4,16.2,43.0,21.78,7.86
2018,7,18,19,15,112.0,17.0,3.2,16.2,24.0,14.51,0.0
2018,7,18,19,30,26.0,6.0,3.0,16.2,5.0,0.0,0.0
2018,7,18,19,45,13.0,3.0,2.8,16.15,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,1.6,16.25,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,1.75,16.15,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,1.75,15.45,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,7,19,4,45,7.0,1.5,2.6,15.55,1.5,0.0,0.0
2018,7,19,5,0,14.0,3.0,2.6,15.6,3.0,0.0,0.0
2018,7,19,5,15,14.0,4.0,2.45,15.75,4.5,3.41,0.0
2018,7,19,5,30,14.0,5.0,2.3,15.9,6.0,4.16,0.0
2018,7,19,5,45,7.0,6.0,2.1,16.05,6.5,5.26,0.0
2018,7,19,6,0,0.0,7.0,1.9,16.2,7.0,5.74,0.0
2018,7,19,6,15,0.0,10.0,1.75,16.3,10.0,8.21,1.63
2018,7,19,6,30,0.0,13.0,1.6,16.4,13.0,10.69,3.89
2018,7,19,6,45,0.0,23.5,1.45,16.55,23.5,19.36,10.92
2018,7,19,7,0,0.0,34.0,1.3,16.7,34.0,28.07,18.32
2018,7,19,7,15,0.0,61.5,1.2,16.85,61.5,50.94,37.6
2018,7,19,7,30,0.0,89.0,1.1,17.0,89.0,73.73,56.49
2018,7,19,7,45,0.0,112.0,1.05,17.2,112.0,92.62,71.84
2018,7,19,8,0,0.0,135.0,1.0,17.4,135.0,111.67,87.1
2018,7,19,8,15,2.0,156.5,0.95,17.65,158.0,130.52,101.93
2018,7,19,8,30,4.0,178.0,0.9,17.9,181.0,149.74,116.87
2018,7,19,8,45,6.5,195.5,0.85,18.15,200.0,166.24,129.48
2018,7,19,9,0,9.0,213.0,0.8,18.4,219.0,183.07,142.23
2018,7,19,9,15,12.5,235.0,0.75,18.6,244.0,204.63,158.56
2018,7,19,9,30,16.0,257.0,0.7,18.8,269.0,226.59,174.98
2018,7,19,9,45,19.0,279.0,0.65,19.0,294.0,248.58,191.2
2018,7,19,10,0,22.0,301.0,0.6,19.2,319.0,270.87,207.43
2018,7,19,10,15,29.0,325.5,0.85,19.25,350.5,307.46,235.24
2018,7,19,10,30,36.0,350.0,1.1,19.3,382.0,336.89,257.46
2018,7,19,10,45,44.5,372.0,1.35,19.4,412.5,365.72,279.18
2018,7,19,11,0,53.0,394.0,1.6,19.5,443.0,394.88,301.04
2018,7,19,11,15,49.0,398.0,1.9,19.45,444.0,396.89,302.81
2018,7,19,11,30,45.0,402.0,2.2,19.4,445.0,398.44,304.33
2018,7,19,11,45,38.0,390.0,2.5,19.4,426.5,382.17,292.47
2018,7,19,12,0,31.0,378.0,2.8,19.4,408.0,365.43,280.18
2018,7,19,12,15,36.5,390.5,3.0,19.35,425.5,382.07,293.15
2018,7,19,12,30,42.0,403.0,3.2,19.3,443.0,398.37,305.74
2018,7,19,12,45,45.5,408.0,3.4,19.25,451.0,405.55,311.51
2018,7,19,13,0,49.0,413.0,3.6,19.2,459.0,412.27,317.01
2018,7,19,13,15,54.5,411.0,3.75,19.1,461.5,413.83,318.78
2018,7,19,13,30,60.0,409.0,3.9,19.0,464.0,414.85,320.2
2018,7,19,13,45,202.5,365.5,4.05,18.95,545.5,512.86,398.23
2018,7,19,14,0,345.0,322.0,4.2,18.9,627.0,591.83,460.33
2018,7,19,14,15,582.0,226.0,4.2,18.85,721.0,681.01,530.88
2018,7,19,14,30,819.0,130.0,4.2,18.8,815.0,739.45,577.58
2018,7,19,14,45,810.0,128.0,4.2,18.7,781.5,707.24,553.26
2018,7,19,15,0,801.0,126.0,4.2,18.6,748.0,666.59,522.95
2018,7,19,15,15,788.0,123.5,4.2,18.6,709.0,621.12,488.22
2018,7,19,15,30,775.0,121.0,4.2,18.6,670.0,574.38,451.74
2018,7,19,15,45,608.5,160.0,4.05,18.4,574.0,481.31,378.57
2018,7,19,16,0,442.0,199.0,3.9,18.2,478.0,396.92,311.85
2018,7,19,16,15,250.5,208.0,3.85,18.1,363.5,290.06,227.89
2018,7,19,16,30,59.0,217.0,3.8,18.0,249.0,202.25,159.53
2018,7,19,16,45,140.5,177.0,3.75,17.9,243.5,193.52,150.81
2018,7,19,17,0,222.0,137.0,3.7,17.8,238.0,173.69,131.29
2018,7,19,17,15,394.5,113.0,3.75,17.65,266.0,175.19,124.33
2018,7,19,17,30,567.0,89.0,3.8,17.5,294.0,156.06,99.97
2018,7,19,17,45,515.5,82.0,3.8,17.35,246.0,108.16,65.89
2018,7,19,18,0,464.0,75.0,3.8,17.2,198.0,66.33,45.05
2018,7,19,18,15,395.0,65.5,3.75,17.1,154.0,49.51,37.94
2018,7,19,18,30,326.0,56.0,3.7,17.0,110.0,42.66,31.48
2018,7,19,18,45,235.5,42.5,3.65,16.85,74.5,32.63,21.89
2018,7,19,19,0,145.0,29.0,3.6,16.7,39.0,22.44,7.6
2018,7,19,19,15,81.0,16.5,3.45,16.65,21.5,14.08,0.0
2018,7,19,19,30,17.0,4.0,3.3,16.6,4.0,0.0,0.0
2018,7,19,19,45,8.5,2.0,3.15,16.55,2.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,1.85,16.4,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,1.55,16.05,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,1.6,16.1,3.0,0.0,0.0
2018,7,20,5,15,40.5,12.5,1.7,16.25,15.0,10.67,0.0
2018,7,20,5,30,73.0,22.0,1.8,16.4,27.0,17.36,1.61
2018,7,20,5,45,142.0,36.5,1.9,16.6,56.0,28.5,18.2
2018,7,20,6,0,211.0,51.0,2.0,16.8,85.0,38.5,27.83
2018,7,20,6,15,163.5,47.5,2.05,17.0,79.5,37.13,27.08
2018,7,20,6,30,116.0,44.0,2.1,17.2,74.0,35.27,25.63
2018,7,20,6,45,58.0,53.0,2.1,17.4,68.0,47.96,32.99
2018,7,20,7,0,0.0,62.0,2.1,17.6,62.0,51.36,37.89
2018,7,20,7,15,0.0,81.5,2.0,17.8,81.5,67.45,51.26
2018,7,20,7,30,0.0,101.0,1.9,18.0,101.0,83.41,64.3
2018,7,20,7,45,1.0,120.0,1.8,18.2,120.5,99.42,77.18
2018,7,20,8,0,2.0,139.0,1.7,18.4,140.0,115.69,90.1
2018,7,20,8,15,2.5,153.5,1.65,18.6,155.0,128.29,99.92
2018,7,20,8,30,3.0,168.0,1.6,18.8,170.0,141.02,109.75
2018,7,20,8,45,4.5,182.0,1.55,19.0,185.0,153.97,119.68
2018,7,20,9,0,6.0,196.0,1.5,19.2,200.0,167.13,129.7
2018,7,20,9,15,11.0,223.0,1.45,19.35,231.0,193.63,150.19
2018,7,20,9,30,16.0,250.0,1.4,19.5,262.0,220.73,170.88
2018,7,20,9,45,17.5,265.5,1.4,19.7,279.5,236.08,182.24
2018,7,20,10,0,19.0,281.0,1.4,19.9,297.0,251.55,193.65
2018,7,20,10,15,22.0,302.0,1.35,20.0,321.0,273.04,209.61
2018,7,20,10,30,25.0,323.0,1.3,20.1,345.0,304.05,232.55
2018,7,20,10,45,27.5,340.5,1.3,20.2,365.5,323.41,246.59
2018,7,20,11,0,30.0,358.0,1.3,20.3,386.0,342.84,260.66
2018,7,20,11,15,31.5,364.5,1.35,20.3,394.0,351.37,266.84
2018,7,20,11,30,33.0,371.0,1.4,20.3,402.0,359.73,272.99
2018,7,20,11,45,42.5,397.0,1.45,20.3,437.5,392.95,297.6
2018,7,20,12,0,52.0,423.0,1.5,20.3,473.0,426.13,321.86
2018,7,20,12,15,62.5,429.0,1.55,20.3,489.0,441.44,333.21
2018,7,20,12,30,73.0,435.0,1.6,20.3,505.0,456.27,344.33
2018,7,20,12,45,86.0,441.0,1.65,20.25,523.0,472.71,356.77
2018,7,20,13,0,99.0,447.0,1.7,20.2,541.0,488.37,368.64
2018,7,20,13,15,79.5,429.0,1.8,20.15,503.5,452.59,342.75
2018,7,20,13,30,60.0,411.0,1.9,20.1,466.0,417.07,317.05
2018,7,20,13,45,182.0,348.0,1.95,20.05,510.0,470.48,360.68
2018,7,20,14,0,304.0,285.0,2.0,20.0,554.0,526.58,404.88
2018,7,20,14,15,560.5,201.5,2.0,19.9,677.0,643.32,494.09
2018,7,20,14,30,817.0,118.0,2.0,19.8,800.0,728.7,557.78
2018,7,20,14,45,808.5,115.0,2.05,19.75,766.5,690.5,530.21
2018,7,20,15,0,800.0,112.0,2.1,19.7,733.0,650.2,501.38
2018,7,20,15,15,787.5,110.5,2.1,19.7,695.0,609.92,471.33
2018,7,20,15,30,775.0,109.0,2.1,19.7,657.0,564.47,436.82
2018,7,20,15,45,760.5,106.0,2.1,19.5,614.5,515.49,399.08
2018,7,20,16,0,746.0,103.0,2.1,19.3,572.0,465.93,359.73
2018,7,20,16,15,726.0,100.0,2.1,19.2,526.5,413.65,316.99
2018,7,20,16,30,706.0,97.0,2.1,19.1,481.0,361.91,273.46
2018,7,20,16,45,680.0,92.5,2.1,19.05,433.0,305.33,225.2
2018,7,20,17,0,654.0,88.0,2.1,19.0,385.0,252.57,179.35
2018,7,20,17,15,618.0,83.5,2.05,18.85,336.5,199.81,134.24
2018,7,20,17,30,582.0,79.0,2.0,18.7,288.0,150.59,94.06
2018,7,20,17,45,533.0,73.0,2.0,18.6,241.0,102.82,60.26
2018,7,20,18,0,484.0,67.0,2.0,18.5,194.0,60.72,39.59
2018,7,20,18,15,416.0,58.5,1.95,18.4,150.5,46.02,34.69
2018,7,20,18,30,348.0,50.0,1.9,18.3,107.0,38.37,27.6
2018,7,20,18,45,255.5,38.5,1.85,18.25,72.5,29.71,19.27
2018,7,20,19,0,163.0,27.0,1.8,18.2,38.0,20.95,5.95
2018,7,20,19,15,91.5,16.0,1.75,18.15,21.0,13.66,0.0
2018,7,20,19,30,20.0,5.0,1.7,18.1,4.0,0.0,0.0
2018,7,20,19,45,10.0,2.5,1.65,18.1,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,1.6,18.1,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,1.55,18.1,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,1.45,18.1,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,1.35,18.1,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,1.25,18.1,0.0,0.0,0.0
