Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,20,23,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.15,17.95,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.05,17.8,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,0.95,17.65,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,0.5,17.35,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,0.5,17.3,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,0.55,17.25,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,7,21,4,45,6.0,1.5,1.05,17.2,1.5,0.0,0.0
2018,7,21,5,0,12.0,3.0,1.2,17.2,3.0,0.0,0.0
2018,7,21,5,15,12.0,6.0,1.35,17.3,6.5,5.12,0.0
2018,7,21,5,30,12.0,9.0,1.5,17.4,10.0,7.73,0.0
2018,7,21,5,45,6.0,15.5,1.6,17.55,16.0,13.1,5.25
2018,7,21,6,0,0.0,22.0,1.7,17.7,22.0,18.12,10.08
2018,7,21,6,15,0.0,30.5,1.7,17.85,30.5,25.16,16.49
2018,7,21,6,30,0.0,39.0,1.7,18.0,39.0,32.21,22.85
2018,7,21,6,45,0.0,53.0,1.7,18.15,53.0,43.86,31.53
2018,7,21,7,0,0.0,67.0,1.7,18.3,67.0,55.54,41.3
2018,7,21,7,15,0.0,91.5,1.7,18.45,91.5,75.43,57.76
2018,7,21,7,30,0.0,116.0,1.7,18.6,116.0,95.43,74.06
2018,7,21,7,45,12.0,152.5,1.7,18.75,159.0,129.07,100.95
2018,7,21,8,0,24.0,189.0,1.7,18.9,202.0,164.46,128.97
2018,7,21,8,15,30.5,215.5,1.65,19.05,233.5,193.5,151.66
2018,7,21,8,30,37.0,242.0,1.6,19.2,265.0,221.85,173.54
2018,7,21,8,45,61.0,273.0,1.6,19.35,314.5,264.21,206.17
2018,7,21,9,0,85.0,304.0,1.6,19.5,364.0,309.19,240.4
2018,7,21,9,15,123.5,331.5,1.6,19.6,424.0,369.51,285.97
2018,7,21,9,30,162.0,359.0,1.6,19.7,484.0,426.91,328.56
2018,7,21,9,45,201.5,373.0,1.6,19.75,535.5,476.04,364.66
2018,7,21,10,0,241.0,387.0,1.6,19.8,587.0,536.29,408.22
2018,7,21,10,15,295.5,385.0,1.65,19.85,639.0,587.52,445.42
2018,7,21,10,30,350.0,383.0,1.7,19.9,691.0,640.8,483.68
2018,7,21,10,45,355.0,392.0,1.7,19.95,711.5,664.35,499.39
2018,7,21,11,0,360.0,401.0,1.7,20.0,732.0,686.63,514.33
2018,7,21,11,15,504.5,323.5,1.75,20.0,795.5,761.53,569.64
2018,7,21,11,30,649.0,246.0,1.8,20.0,859.0,829.36,618.98
2018,7,21,11,45,705.5,214.0,1.85,20.05,885.0,857.87,639.18
2018,7,21,12,0,762.0,182.0,1.9,20.1,911.0,876.24,651.39
2018,7,21,12,15,661.5,243.0,1.9,20.05,876.0,851.69,633.73
2018,7,21,12,30,561.0,304.0,1.9,20.0,841.0,813.86,605.87
2018,7,21,12,45,495.5,339.5,1.95,19.95,811.0,783.73,584.6
2018,7,21,13,0,430.0,375.0,2.0,19.9,781.0,751.35,561.51
2018,7,21,13,15,357.0,403.5,2.0,19.85,737.0,695.73,521.95
2018,7,21,13,30,284.0,432.0,2.0,19.8,693.0,651.22,489.64
2018,7,21,13,45,367.5,372.5,2.0,19.75,702.0,658.7,498.15
2018,7,21,14,0,451.0,313.0,2.0,19.7,711.0,671.78,509.81
2018,7,21,14,15,651.5,207.0,2.0,19.65,761.5,720.72,548.88
2018,7,21,14,30,852.0,101.0,2.0,19.6,812.0,740.75,565.99
2018,7,21,14,45,657.0,183.0,2.0,19.55,717.5,654.21,501.65
2018,7,21,15,0,462.0,265.0,2.0,19.5,623.0,564.06,433.85
2018,7,21,15,15,547.5,214.5,2.0,19.5,617.0,554.73,428.57
2018,7,21,15,30,633.0,164.0,2.0,19.5,611.0,533.05,412.83
2018,7,21,15,45,711.5,126.0,2.0,19.3,597.5,508.11,393.6
2018,7,21,16,0,790.0,88.0,2.0,19.1,584.0,474.51,366.34
2018,7,21,16,15,772.5,85.0,2.05,19.0,538.0,421.09,322.59
2018,7,21,16,30,755.0,82.0,2.1,18.9,492.0,367.86,277.69
2018,7,21,16,45,732.5,78.5,2.15,18.8,444.0,313.0,230.41
2018,7,21,17,0,710.0,75.0,2.2,18.7,396.0,259.45,183.42
2018,7,21,17,15,677.0,70.5,2.3,18.55,346.5,204.42,135.95
2018,7,21,17,30,644.0,66.0,2.4,18.4,297.0,149.51,90.64
2018,7,21,17,45,521.5,69.0,2.45,18.25,236.5,99.12,57.65
2018,7,21,18,0,399.0,72.0,2.5,18.1,176.0,61.61,41.22
2018,7,21,18,15,286.0,60.0,2.5,17.95,126.0,44.9,33.77
2018,7,21,18,30,173.0,48.0,2.5,17.8,76.0,37.3,26.71
2018,7,21,18,45,194.0,36.5,2.5,17.7,58.0,28.01,17.82
2018,7,21,19,0,215.0,25.0,2.5,17.6,40.0,20.84,5.05
2018,7,21,19,15,123.0,15.0,2.4,17.55,22.0,12.8,0.0
2018,7,21,19,30,31.0,5.0,2.3,17.5,4.0,0.0,0.0
2018,7,21,19,45,15.5,2.5,2.2,17.45,2.0,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.05,17.4,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,1.95,17.35,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,1.9,17.3,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,1.85,17.3,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,1.8,17.3,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,17.05,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.6,17.2,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,7,22,5,15,92.0,11.0,0.7,17.4,16.5,9.39,0.0
2018,7,22,5,30,184.0,22.0,0.8,17.5,33.0,18.27,0.0
2018,7,22,5,45,304.0,31.5,0.85,17.6,70.0,25.72,15.64
2018,7,22,6,0,424.0,41.0,0.9,17.7,107.0,33.12,23.05
2018,7,22,6,15,297.0,44.0,0.95,17.85,98.5,33.74,24.01
2018,7,22,6,30,170.0,47.0,1.0,18.0,90.0,36.12,26.31
2018,7,22,6,45,85.5,61.0,1.0,18.15,82.5,56.31,38.91
2018,7,22,7,0,1.0,75.0,1.0,18.3,75.0,62.08,46.74
2018,7,22,7,15,9.5,105.5,1.1,18.45,109.5,88.38,68.1
2018,7,22,7,30,18.0,136.0,1.2,18.6,144.0,115.96,90.26
2018,7,22,7,45,25.0,167.5,1.25,18.75,180.0,146.29,114.47
2018,7,22,8,0,32.0,199.0,1.3,18.9,216.0,177.35,138.97
2018,7,22,8,15,30.0,214.0,1.35,19.0,231.0,192.2,150.47
2018,7,22,8,30,28.0,229.0,1.4,19.1,246.0,206.83,161.68
2018,7,22,8,45,37.0,256.5,1.5,19.25,281.0,237.7,185.5
2018,7,22,9,0,46.0,284.0,1.6,19.4,316.0,269.69,209.92
2018,7,22,9,15,63.0,314.0,1.7,19.5,361.0,309.89,240.53
2018,7,22,9,30,80.0,344.0,1.8,19.6,406.0,351.75,272.05
2018,7,22,9,45,103.0,368.5,1.9,19.65,452.0,394.43,304.07
2018,7,22,10,0,126.0,393.0,2.0,19.7,498.0,447.88,343.67
2018,7,22,10,15,139.5,409.0,2.15,19.75,529.0,479.1,366.56
2018,7,22,10,30,153.0,425.0,2.3,19.8,560.0,510.64,389.69
2018,7,22,10,45,173.0,436.0,2.4,19.9,592.0,543.19,413.41
2018,7,22,11,0,193.0,447.0,2.5,20.0,624.0,575.92,437.12
2018,7,22,11,15,201.5,454.5,2.6,20.0,642.0,595.29,451.09
2018,7,22,11,30,210.0,462.0,2.7,20.0,660.0,613.91,464.59
2018,7,22,11,45,225.5,462.0,2.8,20.0,676.0,631.01,477.3
2018,7,22,12,0,241.0,462.0,2.9,20.0,692.0,658.85,497.47
2018,7,22,12,15,267.5,456.0,3.05,20.0,711.5,678.22,512.29
2018,7,22,12,30,294.0,450.0,3.2,20.0,731.0,696.06,526.08
2018,7,22,12,45,287.0,449.0,3.3,20.0,721.5,686.5,519.51
2018,7,22,13,0,280.0,448.0,3.4,20.0,712.0,675.48,512.07
2018,7,22,13,15,275.5,441.5,3.6,19.95,698.0,660.28,502.19
2018,7,22,13,30,271.0,435.0,3.8,19.9,684.0,643.82,491.32
2018,7,22,13,45,374.0,370.5,3.95,19.9,705.5,663.39,509.29
2018,7,22,14,0,477.0,306.0,4.1,19.9,727.0,687.83,530.15
2018,7,22,14,15,671.5,201.5,4.2,19.8,772.5,732.73,567.65
2018,7,22,14,30,866.0,97.0,4.3,19.7,818.0,748.97,582.83
2018,7,22,14,45,857.5,95.5,4.45,19.65,784.5,710.29,556.03
2018,7,22,15,0,849.0,94.0,4.6,19.6,751.0,669.36,526.01
2018,7,22,15,15,838.0,92.0,4.6,19.6,712.0,624.37,491.47
2018,7,22,15,30,827.0,90.0,4.6,19.6,673.0,577.8,454.92
2018,7,22,15,45,813.0,88.0,4.7,19.4,630.0,528.28,415.73
2018,7,22,16,0,799.0,86.0,4.8,19.2,587.0,477.97,374.67
2018,7,22,16,15,780.5,83.5,4.8,19.1,540.5,424.26,329.4
2018,7,22,16,30,762.0,81.0,4.8,19.0,494.0,370.61,282.98
2018,7,22,16,45,737.5,78.0,4.85,18.9,445.5,315.09,234.21
2018,7,22,17,0,713.0,75.0,4.9,18.8,397.0,261.09,186.1
2018,7,22,17,15,680.5,71.0,4.85,18.6,347.5,206.34,138.16
2018,7,22,17,30,648.0,67.0,4.8,18.4,298.0,151.61,92.51
2018,7,22,17,45,601.0,61.5,4.8,18.25,249.0,100.41,55.66
2018,7,22,18,0,554.0,56.0,4.8,18.1,200.0,54.54,33.03
2018,7,22,18,15,486.0,49.5,4.7,18.0,155.5,39.16,28.71
2018,7,22,18,30,418.0,43.0,4.6,17.9,111.0,34.62,24.34
2018,7,22,18,45,316.5,34.0,4.5,17.8,75.0,27.79,17.54
2018,7,22,19,0,215.0,25.0,4.4,17.7,39.0,20.9,4.04
2018,7,22,19,15,122.5,15.0,4.25,17.65,21.5,12.8,0.0
2018,7,22,19,30,30.0,5.0,4.1,17.6,4.0,0.0,0.0
2018,7,22,19,45,15.0,2.5,4.0,17.6,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.8,17.55,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.2,17.45,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.2,17.35,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.25,17.25,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.35,16.95,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.45,16.85,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.55,16.75,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.65,16.65,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.65,16.55,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,3.45,16.4,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,7,23,5,15,97.5,11.0,3.35,16.5,16.5,9.39,0.0
2018,7,23,5,30,195.0,22.0,3.3,16.6,33.0,18.36,0.0
2018,7,23,5,45,318.5,31.0,3.2,16.75,70.5,25.39,15.27
2018,7,23,6,0,442.0,40.0,3.1,16.9,108.0,32.41,22.44
2018,7,23,6,15,308.5,38.5,3.05,17.0,94.5,29.5,20.33
2018,7,23,6,30,175.0,37.0,3.0,17.1,81.0,29.16,20.22
2018,7,23,6,45,87.5,52.5,3.0,17.25,74.5,48.59,32.42
2018,7,23,7,0,0.0,68.0,3.0,17.4,68.0,56.37,42.15
2018,7,23,7,15,0.0,88.5,3.0,17.55,88.5,73.03,55.99
2018,7,23,7,30,0.0,109.0,3.0,17.7,109.0,89.83,69.76
2018,7,23,7,45,0.0,124.5,3.0,17.9,124.5,102.77,80.14
2018,7,23,8,0,0.0,140.0,3.0,18.1,140.0,115.8,90.48
2018,7,23,8,15,3.0,163.0,3.05,18.25,165.0,136.39,106.85
2018,7,23,8,30,6.0,186.0,3.1,18.4,190.0,157.47,123.48
2018,7,23,8,45,13.0,216.0,3.1,18.6,225.0,187.0,146.71
2018,7,23,9,0,20.0,246.0,3.1,18.8,260.0,217.45,170.43
2018,7,23,9,15,25.0,270.5,3.15,18.9,289.0,242.84,190.0
2018,7,23,9,30,30.0,295.0,3.2,19.0,318.0,275.56,215.14
2018,7,23,9,45,42.5,325.5,3.2,19.15,360.0,313.75,244.31
2018,7,23,10,0,55.0,356.0,3.2,19.3,402.0,353.06,274.0
2018,7,23,10,15,72.0,382.5,3.3,19.4,444.5,393.24,304.34
2018,7,23,10,30,89.0,409.0,3.4,19.5,487.0,434.44,335.16
2018,7,23,10,45,97.0,423.0,3.45,19.6,510.0,457.43,351.96
2018,7,23,11,0,105.0,437.0,3.5,19.7,533.0,480.43,368.77
2018,7,23,11,15,132.0,449.5,3.65,19.7,572.5,530.66,406.31
2018,7,23,11,30,159.0,462.0,3.8,19.7,612.0,569.36,435.14
2018,7,23,11,45,166.5,467.0,3.95,19.7,625.0,583.36,445.51
2018,7,23,12,0,174.0,472.0,4.1,19.7,638.0,596.48,455.38
2018,7,23,12,15,162.0,473.0,4.3,19.7,627.5,587.14,448.6
2018,7,23,12,30,150.0,474.0,4.5,19.7,617.0,576.74,441.34
2018,7,23,12,45,144.5,469.5,4.65,19.7,606.5,566.2,434.04
2018,7,23,13,0,139.0,465.0,4.8,19.7,596.0,554.81,426.1
2018,7,23,13,15,140.5,456.0,5.0,19.65,586.5,544.71,419.53
2018,7,23,13,30,142.0,447.0,5.2,19.6,577.0,533.77,412.29
2018,7,23,13,45,176.0,435.0,5.35,19.6,592.5,546.57,423.42
2018,7,23,14,0,210.0,423.0,5.5,19.6,608.0,556.97,432.64
2018,7,23,14,15,193.0,409.5,5.65,19.5,575.0,523.28,407.79
2018,7,23,14,30,176.0,396.0,5.8,19.4,542.0,489.89,383.03
2018,7,23,14,45,169.0,378.0,5.9,19.35,513.5,460.2,360.94
2018,7,23,15,0,162.0,360.0,6.0,19.3,485.0,430.5,338.62
2018,7,23,15,15,141.0,336.5,6.0,19.3,441.0,387.27,305.24
2018,7,23,15,30,120.0,313.0,6.0,19.3,397.0,345.63,272.84
2018,7,23,15,45,97.0,289.0,6.15,19.05,354.0,298.62,236.27
2018,7,23,16,0,74.0,265.0,6.3,18.8,311.0,260.31,206.23
2018,7,23,16,15,47.5,219.5,6.25,18.65,248.0,205.13,162.33
2018,7,23,16,30,21.0,174.0,6.2,18.5,185.0,151.65,119.48
2018,7,23,16,45,10.5,111.0,6.2,18.35,116.5,95.3,73.63
2018,7,23,17,0,0.0,48.0,6.2,18.2,48.0,39.72,27.78
2018,7,23,17,15,28.0,35.5,6.15,18.05,45.5,36.36,23.94
2018,7,23,17,30,56.0,23.0,6.1,17.9,43.0,27.63,15.28
2018,7,23,17,45,56.0,27.5,6.05,17.7,44.5,27.3,15.34
2018,7,23,18,0,56.0,32.0,6.0,17.5,46.0,26.42,15.98
2018,7,23,18,15,28.0,18.5,5.85,17.4,25.5,15.77,8.23
2018,7,23,18,30,0.0,5.0,5.7,17.3,5.0,4.1,0.0
2018,7,23,18,45,0.0,4.0,5.55,17.15,4.0,3.28,0.0
2018,7,23,19,0,0.0,3.0,5.4,17.0,3.0,2.46,0.0
2018,7,23,19,15,0.0,1.5,5.3,16.95,1.5,1.28,0.0
2018,7,23,19,30,0.0,0.0,5.2,16.9,0.0,0.0,0.0
2018,7,23,19,45,0.0,0.0,5.05,16.85,0.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,4.7,16.8,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,4.6,16.8,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,4.5,16.8,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,4.45,16.75,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,4.4,16.7,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,4.4,16.65,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,4.4,16.6,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,4.45,16.55,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,4.35,16.25,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,4.3,16.2,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,4.15,16.2,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.85,16.3,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.8,16.3,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.75,16.35,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.7,16.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,24,5,15,12.0,9.5,3.65,16.6,10.0,8.11,0.0
2018,7,24,5,30,24.0,19.0,3.7,16.7,20.0,15.34,0.0
2018,7,24,5,45,69.5,36.5,3.7,16.8,45.5,28.68,17.83
2018,7,24,6,0,115.0,54.0,3.7,16.9,71.0,41.07,29.88
2018,7,24,6,15,154.5,72.0,3.7,17.05,104.5,54.01,41.75
2018,7,24,6,30,194.0,90.0,3.7,17.2,138.0,68.9,55.15
2018,7,24,6,45,135.0,82.0,3.75,17.35,119.0,74.59,52.54
2018,7,24,7,0,76.0,74.0,3.8,17.5,100.0,71.77,51.69
2018,7,24,7,15,38.0,89.0,3.85,17.65,102.0,81.34,61.35
2018,7,24,7,30,0.0,104.0,3.9,17.8,104.0,85.82,66.42
2018,7,24,7,45,0.0,124.0,3.95,17.95,124.0,102.38,79.85
2018,7,24,8,0,0.0,144.0,4.0,18.1,144.0,119.09,93.24
2018,7,24,8,15,1.0,157.5,4.05,18.2,158.0,131.03,102.62
2018,7,24,8,30,2.0,171.0,4.1,18.3,172.0,143.14,112.08
2018,7,24,8,45,6.5,194.5,4.2,18.45,199.0,165.63,129.87
2018,7,24,9,0,11.0,218.0,4.3,18.6,226.0,188.72,148.0
2018,7,24,9,15,17.5,250.0,4.4,18.7,263.0,220.84,173.23
2018,7,24,9,30,24.0,282.0,4.5,18.8,300.0,253.76,198.86
2018,7,24,9,45,52.0,316.0,4.6,18.9,358.0,312.37,244.8
2018,7,24,10,0,80.0,350.0,4.7,19.0,416.0,366.73,286.9
2018,7,24,10,15,140.0,385.5,4.75,19.05,506.0,459.65,358.54
2018,7,24,10,30,200.0,421.0,4.8,19.1,596.0,546.49,424.25
2018,7,24,10,45,194.0,433.5,4.9,19.15,607.0,559.96,433.59
2018,7,24,11,0,188.0,446.0,5.0,19.2,618.0,572.3,442.34
2018,7,24,11,15,172.5,454.0,5.05,19.2,614.0,571.04,440.8
2018,7,24,11,30,157.0,462.0,5.1,19.2,610.0,568.35,438.27
2018,7,24,11,45,137.0,461.5,5.15,19.2,591.5,552.46,425.94
2018,7,24,12,0,117.0,461.0,5.2,19.2,573.0,535.31,412.7
2018,7,24,12,15,136.5,464.5,5.25,19.2,595.0,556.83,429.38
2018,7,24,12,30,156.0,468.0,5.3,19.2,617.0,577.42,445.22
2018,7,24,12,45,179.0,465.0,5.3,19.2,634.5,593.98,458.14
2018,7,24,13,0,202.0,462.0,5.3,19.2,652.0,609.11,470.01
2018,7,24,13,15,224.5,450.5,5.3,19.2,658.5,614.31,474.66
2018,7,24,13,30,247.0,439.0,5.3,19.2,665.0,628.87,486.1
2018,7,24,13,45,354.5,374.5,5.3,19.2,690.5,652.88,507.28
2018,7,24,14,0,462.0,310.0,5.3,19.2,716.0,681.72,531.47
2018,7,24,14,15,672.0,203.0,5.3,19.15,772.5,737.43,577.48
2018,7,24,14,30,882.0,96.0,5.3,19.1,829.0,763.08,599.34
2018,7,24,14,45,875.0,94.5,5.35,19.05,795.5,724.78,572.17
2018,7,24,15,0,868.0,93.0,5.4,19.0,762.0,684.08,541.46
2018,7,24,15,15,857.0,91.0,5.4,19.0,722.5,638.15,505.85
2018,7,24,15,30,846.0,89.0,5.4,19.0,683.0,590.6,468.16
2018,7,24,15,45,832.0,87.0,5.45,18.85,639.0,540.03,427.54
2018,7,24,16,0,818.0,85.0,5.5,18.7,595.0,488.62,385.08
2018,7,24,16,15,800.0,82.5,5.5,18.6,548.0,434.03,338.76
2018,7,24,16,30,782.0,80.0,5.5,18.5,501.0,379.36,291.14
2018,7,24,16,45,758.0,77.0,5.5,18.4,452.0,322.71,241.0
2018,7,24,17,0,734.0,74.0,5.5,18.3,403.0,267.49,191.47
2018,7,24,17,15,701.0,70.0,5.5,18.15,352.5,211.22,141.89
2018,7,24,17,30,668.0,66.0,5.5,18.0,302.0,158.05,97.21
2018,7,24,17,45,622.0,61.0,5.5,17.85,252.5,102.97,56.91
2018,7,24,18,0,576.0,56.0,5.5,17.7,203.0,56.05,33.53
2018,7,24,18,15,506.5,49.0,5.4,17.55,157.0,38.97,28.57
2018,7,24,18,30,437.0,42.0,5.3,17.4,111.0,33.97,23.77
2018,7,24,18,45,315.5,32.5,5.2,17.3,73.0,26.58,16.4
2018,7,24,19,0,194.0,23.0,5.1,17.2,35.0,19.15,0.68
2018,7,24,19,15,97.0,11.5,5.0,17.1,17.5,9.82,0.0
2018,7,24,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2018,7,24,19,45,0.0,0.0,4.75,16.95,0.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.5,16.85,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.3,16.75,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,4.05,16.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.5,16.55,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,16.4,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.3,16.15,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.5,16.05,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.7,15.95,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.8,15.85,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.85,15.75,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,25,5,15,37.0,5.5,3.9,15.95,7.5,4.69,0.0
2018,7,25,5,30,74.0,11.0,3.9,16.1,15.0,8.56,0.0
2018,7,25,5,45,224.0,24.5,3.85,16.25,54.5,19.58,10.31
2018,7,25,6,0,374.0,38.0,3.8,16.4,94.0,30.52,20.8
2018,7,25,6,15,279.0,36.0,3.85,16.6,87.0,27.45,18.53
2018,7,25,6,30,184.0,34.0,3.9,16.8,80.0,27.42,16.33
2018,7,25,6,45,92.0,52.0,3.9,16.95,75.0,48.75,32.4
2018,7,25,7,0,0.0,70.0,3.9,17.1,70.0,57.96,43.54
2018,7,25,7,15,0.0,91.0,3.95,17.25,91.0,75.01,57.74
2018,7,25,7,30,0.0,112.0,4.0,17.4,112.0,92.25,71.89
2018,7,25,7,45,0.0,125.0,4.05,17.6,125.0,103.2,80.65
2018,7,25,8,0,0.0,138.0,4.1,17.8,138.0,114.2,89.36
2018,7,25,8,15,3.0,160.5,4.1,17.9,162.5,134.39,105.5
2018,7,25,8,30,6.0,183.0,4.1,18.0,187.0,155.07,121.9
2018,7,25,8,45,12.5,212.5,4.1,18.15,221.0,183.95,144.76
2018,7,25,9,0,19.0,242.0,4.1,18.3,255.0,213.7,168.09
2018,7,25,9,15,21.0,259.0,4.15,18.4,274.5,230.79,181.23
2018,7,25,9,30,23.0,276.0,4.2,18.5,294.0,248.08,194.47
2018,7,25,9,45,28.0,299.5,4.2,18.6,322.0,280.94,219.82
2018,7,25,10,0,33.0,323.0,4.2,18.7,350.0,307.73,240.21
2018,7,25,10,15,67.5,358.0,4.35,18.75,416.0,368.4,287.47
2018,7,25,10,30,102.0,393.0,4.5,18.8,482.0,431.35,335.85
2018,7,25,10,45,149.5,412.5,4.6,18.9,547.0,504.32,391.41
2018,7,25,11,0,197.0,432.0,4.7,19.0,612.0,568.03,439.41
2018,7,25,11,15,210.5,443.0,4.85,19.0,638.0,595.11,459.59
2018,7,25,11,30,224.0,454.0,5.0,19.0,664.0,621.62,479.46
2018,7,25,11,45,229.5,459.5,5.1,19.0,676.5,634.98,489.41
2018,7,25,12,0,235.0,465.0,5.2,19.0,689.0,647.18,498.6
2018,7,25,12,15,214.0,468.0,5.35,19.0,672.0,631.59,486.94
2018,7,25,12,30,193.0,471.0,5.5,19.0,655.0,614.72,474.4
2018,7,25,12,45,183.5,468.0,5.65,19.0,642.0,601.68,465.04
2018,7,25,13,0,174.0,465.0,5.8,19.0,629.0,587.68,454.93
2018,7,25,13,15,163.0,456.5,5.9,19.0,608.0,566.51,439.35
2018,7,25,13,30,152.0,448.0,6.0,19.0,587.0,544.81,423.33
2018,7,25,13,45,230.0,392.0,6.1,19.0,597.0,565.2,441.69
2018,7,25,14,0,308.0,336.0,6.2,19.0,607.0,569.69,447.93
2018,7,25,14,15,534.0,240.0,6.25,18.9,690.5,663.69,524.38
2018,7,25,14,30,760.0,144.0,6.3,18.8,774.0,723.56,573.89
2018,7,25,14,45,595.5,196.0,6.35,18.75,677.0,627.32,498.24
2018,7,25,15,0,431.0,248.0,6.4,18.7,580.0,532.32,423.14
2018,7,25,15,15,257.5,277.5,6.4,18.7,473.0,418.11,332.31
2018,7,25,15,30,84.0,307.0,6.4,18.7,366.0,313.52,248.1
2018,7,25,15,45,82.0,284.0,6.45,18.45,338.5,286.9,227.68
2018,7,25,16,0,80.0,261.0,6.5,18.2,311.0,260.48,207.02
2018,7,25,16,15,112.0,241.5,6.5,18.05,305.0,256.34,203.77
2018,7,25,16,30,144.0,222.0,6.5,17.9,299.0,243.65,192.96
2018,7,25,16,45,195.5,176.0,6.5,17.7,269.5,212.52,166.03
2018,7,25,17,0,247.0,130.0,6.5,17.5,240.0,176.99,134.13
2018,7,25,17,15,226.5,112.0,6.5,17.35,203.0,140.94,103.58
2018,7,25,17,30,206.0,94.0,6.5,17.2,166.0,107.41,75.87
2018,7,25,17,45,170.0,78.0,6.5,17.05,131.0,76.73,52.7
2018,7,25,18,0,134.0,62.0,6.5,16.9,96.0,50.76,35.42
2018,7,25,18,15,134.0,50.0,6.35,16.8,77.5,38.72,28.43
2018,7,25,18,30,134.0,38.0,6.2,16.7,59.0,29.92,20.31
2018,7,25,18,45,105.5,29.5,6.1,16.55,42.5,23.31,13.65
2018,7,25,19,0,77.0,21.0,6.0,16.4,26.0,16.59,0.0
2018,7,25,19,15,38.5,10.5,5.8,16.3,13.0,8.96,0.0
2018,7,25,19,30,0.0,0.0,5.6,16.2,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,5.45,16.15,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,5.3,16.1,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,5.2,16.05,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.85,15.95,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,4.55,15.8,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,4.45,15.8,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,4.15,15.8,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,4.1,15.85,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,4.1,15.95,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,7,26,5,15,0.0,1.5,4.1,16.15,1.5,1.28,0.0
2018,7,26,5,30,0.0,3.0,4.1,16.3,3.0,2.46,0.0
2018,7,26,5,45,0.0,6.0,4.05,16.4,6.0,4.92,0.0
2018,7,26,6,0,0.0,9.0,4.0,16.5,9.0,7.39,0.74
2018,7,26,6,15,0.0,12.5,4.0,16.65,12.5,10.27,3.4
2018,7,26,6,30,0.0,16.0,4.0,16.8,16.0,13.16,5.55
2018,7,26,6,45,0.0,26.0,4.05,16.95,26.0,21.43,12.62
2018,7,26,7,0,0.0,36.0,4.1,17.1,36.0,29.72,19.65
2018,7,26,7,15,0.0,53.5,4.05,17.2,53.5,44.27,31.9
2018,7,26,7,30,0.0,71.0,4.0,17.3,71.0,58.88,44.06
2018,7,26,7,45,0.0,80.0,3.95,17.4,80.0,66.42,50.17
2018,7,26,8,0,0.0,89.0,3.9,17.5,89.0,73.96,56.24
2018,7,26,8,15,0.0,97.5,3.9,17.65,97.5,81.06,61.87
2018,7,26,8,30,0.0,106.0,3.9,17.8,106.0,88.2,67.5
2018,7,26,8,45,0.0,121.5,3.85,17.9,121.5,101.22,77.91
2018,7,26,9,0,0.0,137.0,3.8,18.0,137.0,114.32,88.3
2018,7,26,9,15,2.0,156.0,3.8,18.1,157.5,131.72,102.13
2018,7,26,9,30,4.0,175.0,3.8,18.2,178.0,149.39,116.09
2018,7,26,9,45,7.5,205.5,3.85,18.3,211.5,178.2,138.86
2018,7,26,10,0,11.0,236.0,3.9,18.4,245.0,207.47,161.79
2018,7,26,10,15,14.5,264.0,3.95,18.45,276.5,235.01,183.2
2018,7,26,10,30,18.0,292.0,4.0,18.5,308.0,262.91,204.75
2018,7,26,10,45,20.5,308.0,4.1,18.55,326.5,279.78,217.63
2018,7,26,11,0,23.0,324.0,4.2,18.6,345.0,307.54,238.91
2018,7,26,11,15,24.5,336.0,4.35,18.6,358.5,320.91,249.11
2018,7,26,11,30,26.0,348.0,4.5,18.6,372.0,334.19,259.29
2018,7,26,11,45,27.0,355.0,4.6,18.6,380.5,342.26,265.45
2018,7,26,12,0,28.0,362.0,4.7,18.6,389.0,350.1,271.48
2018,7,26,12,15,27.0,359.0,4.85,18.55,385.0,346.6,268.92
2018,7,26,12,30,26.0,356.0,5.0,18.5,381.0,342.79,266.19
2018,7,26,12,45,27.5,359.5,5.15,18.5,385.5,346.97,269.63
2018,7,26,13,0,29.0,363.0,5.3,18.5,390.0,350.84,272.85
2018,7,26,13,15,28.0,354.0,5.45,18.45,380.0,340.69,265.33
2018,7,26,13,30,27.0,345.0,5.6,18.4,370.0,330.39,257.71
2018,7,26,13,45,167.5,294.0,5.75,18.3,441.5,422.66,334.04
2018,7,26,14,0,308.0,243.0,5.9,18.2,513.0,496.76,395.07
2018,7,26,14,15,589.5,176.0,5.95,18.15,671.5,649.94,517.33
2018,7,26,14,30,871.0,109.0,6.0,18.1,830.0,770.01,610.09
2018,7,26,14,45,862.0,107.5,6.1,18.0,795.5,730.54,581.29
2018,7,26,15,0,853.0,106.0,6.2,17.9,761.0,688.83,549.7
2018,7,26,15,15,575.0,158.5,6.2,17.9,590.0,527.92,422.8
2018,7,26,15,30,297.0,211.0,6.2,17.9,419.0,369.21,295.55
2018,7,26,15,45,158.5,215.5,6.25,17.65,325.5,276.09,220.5
2018,7,26,16,0,20.0,220.0,6.3,17.4,232.0,192.97,153.11
2018,7,26,16,15,20.5,205.0,6.25,17.3,216.5,178.95,142.17
2018,7,26,16,30,21.0,190.0,6.2,17.2,201.0,164.88,131.0
2018,7,26,16,45,39.5,179.0,6.2,17.1,197.5,161.27,127.94
2018,7,26,17,0,58.0,168.0,6.2,17.0,194.0,153.27,120.84
2018,7,26,17,15,106.5,149.5,6.2,16.85,189.5,144.49,111.57
2018,7,26,17,30,155.0,131.0,6.2,16.7,185.0,128.11,95.61
2018,7,26,17,45,174.0,110.5,6.2,16.55,162.0,101.14,73.17
2018,7,26,18,0,193.0,90.0,6.2,16.4,139.0,71.99,52.47
2018,7,26,18,15,153.5,72.0,6.05,16.3,105.0,54.03,41.9
2018,7,26,18,30,114.0,54.0,5.9,16.2,71.0,41.1,30.0
2018,7,26,18,45,68.5,36.5,5.8,16.1,45.5,28.74,18.04
2018,7,26,19,0,23.0,19.0,5.7,16.0,20.0,15.37,0.0
2018,7,26,19,15,11.5,9.5,5.55,15.95,10.0,8.11,0.0
2018,7,26,19,30,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,7,26,19,45,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.7,15.75,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.55,15.7,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.45,15.65,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.7,15.35,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.85,15.35,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.75,15.45,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2018,7,27,5,15,0.0,1.5,4.7,15.65,1.5,1.28,0.0
2018,7,27,5,30,0.0,3.0,4.7,15.8,3.0,2.46,0.0
2018,7,27,5,45,0.0,6.5,4.7,15.9,6.5,5.33,0.0
2018,7,27,6,0,0.0,10.0,4.7,16.0,10.0,8.21,1.46
2018,7,27,6,15,0.0,14.0,4.65,16.15,14.0,11.51,4.5
2018,7,27,6,30,0.0,18.0,4.6,16.3,18.0,14.81,6.97
2018,7,27,6,45,0.0,31.5,4.6,16.45,31.5,25.98,16.53
2018,7,27,7,0,0.0,45.0,4.6,16.6,45.0,37.19,26.05
2018,7,27,7,15,0.0,59.5,4.6,16.7,59.5,49.27,36.2
2018,7,27,7,30,0.0,74.0,4.6,16.8,74.0,61.39,46.26
2018,7,27,7,45,0.0,80.0,4.65,16.95,80.0,66.42,50.27
2018,7,27,8,0,0.0,86.0,4.7,17.1,86.0,71.46,54.26
2018,7,27,8,15,0.0,104.5,4.8,17.2,104.5,86.86,66.81
2018,7,27,8,30,0.0,123.0,4.9,17.3,123.0,102.35,79.3
2018,7,27,8,45,0.0,138.0,5.0,17.45,138.0,115.02,89.38
2018,7,27,9,0,0.0,153.0,5.1,17.6,153.0,127.77,99.45
2018,7,27,9,15,1.5,162.5,5.2,17.65,163.5,136.9,106.62
2018,7,27,9,30,3.0,172.0,5.3,17.7,174.0,146.21,113.91
2018,7,27,9,45,6.0,197.5,5.4,17.8,202.0,170.36,133.12
2018,7,27,10,0,9.0,223.0,5.5,17.9,230.0,194.88,152.5
2018,7,27,10,15,11.5,245.5,5.6,17.95,255.0,216.78,169.7
2018,7,27,10,30,14.0,268.0,5.7,18.0,280.0,238.92,187.01
2018,7,27,10,45,15.5,283.5,5.75,18.0,297.0,254.33,198.97
2018,7,27,11,0,17.0,299.0,5.8,18.0,314.0,269.8,210.96
2018,7,27,11,15,21.0,322.5,5.85,18.05,341.5,294.55,230.21
2018,7,27,11,30,25.0,346.0,5.9,18.1,369.0,331.75,259.01
2018,7,27,11,45,30.5,368.0,5.95,18.1,396.5,357.76,279.11
2018,7,27,12,0,36.0,390.0,6.0,18.1,424.0,383.7,299.12
2018,7,27,12,15,40.0,399.0,6.05,18.05,437.0,395.95,308.66
2018,7,27,12,30,44.0,408.0,6.1,18.0,450.0,407.84,317.97
2018,7,27,12,45,48.0,410.5,6.15,18.0,456.0,413.25,322.33
2018,7,27,13,0,52.0,413.0,6.2,18.0,462.0,418.19,326.38
2018,7,27,13,15,54.5,409.5,6.25,17.95,460.0,415.74,324.86
2018,7,27,13,30,57.0,406.0,6.3,17.9,458.0,412.86,323.04
2018,7,27,13,45,201.5,348.0,6.3,17.85,525.5,502.38,396.57
2018,7,27,14,0,346.0,290.0,6.3,17.8,593.0,572.33,453.86
2018,7,27,14,15,628.0,193.0,6.3,17.8,720.5,697.82,554.84
2018,7,27,14,30,910.0,96.0,6.3,17.8,848.0,788.93,625.82
2018,7,27,14,45,903.0,94.5,6.3,17.75,814.0,749.44,597.05
2018,7,27,15,0,896.0,93.0,6.3,17.7,780.0,707.44,565.08
2018,7,27,15,15,885.5,91.0,6.3,17.7,739.5,660.43,528.24
2018,7,27,15,30,875.0,89.0,6.3,17.7,699.0,611.66,489.19
2018,7,27,15,45,859.5,88.0,6.3,17.55,654.0,559.57,446.81
2018,7,27,16,0,844.0,87.0,6.3,17.4,609.0,506.7,402.66
2018,7,27,16,15,823.0,85.0,6.3,17.25,560.0,449.81,354.12
2018,7,27,16,30,802.0,83.0,6.3,17.1,511.0,392.88,304.3
2018,7,27,16,45,773.0,80.5,6.3,16.95,459.0,333.58,251.66
2018,7,27,17,0,744.0,78.0,6.3,16.8,407.0,276.26,200.07
2018,7,27,17,15,707.0,74.5,6.35,16.65,355.0,218.65,149.02
2018,7,27,17,30,670.0,71.0,6.4,16.5,303.0,161.51,100.7
2018,7,27,17,45,616.0,66.0,6.4,16.3,252.0,108.17,61.65
2018,7,27,18,0,562.0,61.0,6.4,16.1,201.0,61.06,37.54
2018,7,27,18,15,486.0,53.0,6.4,16.0,154.0,42.31,31.65
2018,7,27,18,30,410.0,45.0,6.4,15.9,107.0,36.63,26.13
2018,7,27,18,45,287.5,33.5,6.35,15.75,69.0,27.6,16.98
2018,7,27,19,0,165.0,22.0,6.3,15.6,31.0,17.17,0.0
2018,7,27,19,15,82.5,11.0,6.25,15.6,15.5,9.39,0.0
2018,7,27,19,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,6.0,15.5,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.8,15.45,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.7,15.4,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,5.3,15.4,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,5.15,15.35,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,4.25,15.1,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.55,15.05,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.95,15.15,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,5.0,15.2,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,5.05,15.25,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,5.05,15.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,5.0,15.35,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2018,7,28,5,15,0.0,2.0,5.0,15.65,2.0,1.71,0.0
2018,7,28,5,30,0.0,4.0,5.0,15.8,4.0,3.28,0.0
2018,7,28,5,45,0.0,8.0,5.0,15.9,8.0,6.56,0.0
2018,7,28,6,0,0.0,12.0,5.0,16.0,12.0,9.86,2.87
2018,7,28,6,15,0.0,16.5,4.9,16.1,16.5,13.57,6.31
2018,7,28,6,30,0.0,21.0,4.8,16.2,21.0,17.29,9.08
2018,7,28,6,45,0.0,33.0,4.75,16.3,33.0,27.23,17.6
2018,7,28,7,0,0.0,45.0,4.7,16.4,45.0,37.19,26.07
2018,7,28,7,15,0.0,56.5,4.65,16.5,56.5,46.77,34.11
2018,7,28,7,30,0.0,68.0,4.6,16.6,68.0,56.38,42.08
2018,7,28,7,45,0.0,77.5,4.55,16.7,77.5,64.33,48.58
2018,7,28,8,0,0.0,87.0,4.5,16.8,87.0,72.3,55.03
2018,7,28,8,15,0.0,101.0,4.5,16.9,101.0,83.96,64.49
2018,7,28,8,30,0.0,115.0,4.5,17.0,115.0,95.7,73.92
2018,7,28,8,45,1.0,141.5,4.5,17.15,142.0,118.5,92.32
2018,7,28,9,0,2.0,168.0,4.5,17.3,169.0,141.57,110.76
2018,7,28,9,15,5.0,189.0,4.5,17.4,192.5,161.55,126.6
2018,7,28,9,30,8.0,210.0,4.5,17.5,216.0,181.9,142.65
2018,7,28,9,45,11.0,232.0,4.55,17.55,241.0,203.47,159.61
2018,7,28,10,0,14.0,254.0,4.6,17.6,266.0,225.38,176.73
2018,7,28,10,15,19.5,287.5,4.65,17.7,304.5,259.52,203.4
2018,7,28,10,30,25.0,321.0,4.7,17.8,343.0,304.31,238.11
2018,7,28,10,45,30.0,345.0,4.8,17.85,372.0,331.9,259.26
2018,7,28,11,0,35.0,369.0,4.9,17.9,401.0,359.75,280.57
2018,7,28,11,15,39.5,384.0,4.95,17.9,420.5,378.99,295.22
2018,7,28,11,30,44.0,399.0,5.0,17.9,440.0,398.19,309.85
2018,7,28,11,45,49.0,411.0,5.1,17.95,457.0,414.91,322.6
2018,7,28,12,0,54.0,423.0,5.2,18.0,474.0,431.38,335.18
2018,7,28,12,15,60.5,430.0,5.3,18.0,487.5,444.17,345.13
2018,7,28,12,30,67.0,437.0,5.4,18.0,501.0,456.49,354.77
2018,7,28,12,45,79.0,442.0,5.5,18.05,516.5,471.39,366.53
2018,7,28,13,0,91.0,447.0,5.6,18.1,532.0,485.56,377.74
2018,7,28,13,15,100.5,443.0,5.7,18.1,535.5,488.22,380.36
2018,7,28,13,30,110.0,439.0,5.8,18.1,539.0,502.39,391.65
2018,7,28,13,45,233.0,379.5,5.9,18.1,585.0,559.08,438.73
2018,7,28,14,0,356.0,320.0,6.0,18.1,631.0,608.76,479.8
2018,7,28,14,15,606.0,224.5,6.05,18.05,733.0,710.85,562.24
2018,7,28,14,30,856.0,129.0,6.1,18.0,835.0,779.96,617.93
2018,7,28,14,45,847.5,126.0,6.2,17.95,800.0,739.88,588.34
2018,7,28,15,0,839.0,123.0,6.3,17.9,765.0,702.43,559.85
2018,7,28,15,15,673.5,160.0,6.3,17.9,657.5,594.74,475.18
2018,7,28,15,30,508.0,197.0,6.3,17.9,550.0,492.01,393.45
2018,7,28,15,45,557.0,169.0,6.35,17.75,532.5,470.94,376.58
2018,7,28,16,0,606.0,141.0,6.4,17.6,515.0,439.25,350.09
2018,7,28,16,15,457.5,162.0,6.35,17.45,431.0,352.85,279.68
2018,7,28,16,30,309.0,183.0,6.3,17.3,347.0,279.98,220.63
2018,7,28,16,45,294.5,168.5,6.3,17.2,312.0,242.66,188.8
2018,7,28,17,0,280.0,154.0,6.3,17.1,277.0,206.61,157.74
2018,7,28,17,15,324.5,131.0,6.25,16.95,256.0,177.84,130.5
2018,7,28,17,30,369.0,108.0,6.2,16.8,235.0,144.31,99.6
2018,7,28,17,45,357.5,93.0,6.15,16.65,199.0,104.89,68.97
2018,7,28,18,0,346.0,78.0,6.1,16.5,163.0,66.86,45.55
2018,7,28,18,15,273.5,64.0,6.05,16.35,121.5,47.89,36.48
2018,7,28,18,30,201.0,50.0,6.0,16.2,80.0,37.83,27.1
2018,7,28,18,45,158.0,35.5,5.95,16.05,53.5,27.24,16.49
2018,7,28,19,0,115.0,21.0,5.9,15.9,27.0,16.33,0.0
2018,7,28,19,15,57.5,10.5,5.8,15.8,13.5,8.96,0.0
2018,7,28,19,30,0.0,0.0,5.7,15.7,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,5.6,15.65,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,5.5,15.6,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,5.4,15.55,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,5.0,15.45,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,4.25,15.3,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,4.15,15.2,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,4.05,15.3,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,5,15,4.0,6.0,4.0,15.5,6.0,5.12,0.0
2018,7,29,5,30,8.0,12.0,4.0,15.6,12.0,10.15,0.0
2018,7,29,5,45,28.5,26.5,4.05,15.7,30.0,21.38,11.11
2018,7,29,6,0,49.0,41.0,4.1,15.8,48.0,32.59,22.5
2018,7,29,6,15,51.5,56.0,4.1,15.9,66.0,43.88,32.96
2018,7,29,6,30,54.0,71.0,4.1,16.0,84.0,57.24,42.47
2018,7,29,6,45,27.0,80.5,4.15,16.1,87.0,67.23,50.54
2018,7,29,7,0,0.0,90.0,4.2,16.2,90.0,73.62,56.94
2018,7,29,7,15,1.0,103.5,4.2,16.3,104.0,85.13,66.44
2018,7,29,7,30,2.0,117.0,4.2,16.4,118.0,96.82,75.97
2018,7,29,7,45,4.5,133.0,4.15,16.5,135.5,111.2,87.58
2018,7,29,8,0,7.0,149.0,4.1,16.6,153.0,125.96,99.42
2018,7,29,8,15,14.0,182.0,4.15,16.7,190.5,157.09,124.54
2018,7,29,8,30,21.0,215.0,4.2,16.8,228.0,189.29,150.29
2018,7,29,8,45,27.5,241.5,4.2,16.9,259.5,221.32,175.64
2018,7,29,9,0,34.0,268.0,4.2,17.0,291.0,250.67,198.62
2018,7,29,9,15,48.0,297.5,4.25,17.1,332.5,288.24,228.02
2018,7,29,9,30,62.0,327.0,4.3,17.2,374.0,327.25,258.29
2018,7,29,9,45,77.0,348.5,4.35,17.25,409.5,361.09,284.4
2018,7,29,10,0,92.0,370.0,4.4,17.3,445.0,395.98,311.15
2018,7,29,10,15,77.0,376.0,4.45,17.4,440.5,393.93,308.7
2018,7,29,10,30,62.0,382.0,4.5,17.5,436.0,390.58,305.35
2018,7,29,10,45,65.5,395.5,4.55,17.55,454.0,408.64,318.94
2018,7,29,11,0,69.0,409.0,4.6,17.6,472.0,426.61,332.38
2018,7,29,11,15,70.5,412.5,4.65,17.6,477.5,433.34,337.34
2018,7,29,11,30,72.0,416.0,4.7,17.6,483.0,439.69,342.09
2018,7,29,11,45,61.5,405.0,4.8,17.6,462.5,421.15,327.76
2018,7,29,12,0,51.0,394.0,4.9,17.6,442.0,401.97,312.99
2018,7,29,12,15,77.5,427.0,5.0,17.55,500.5,457.49,356.12
2018,7,29,12,30,104.0,460.0,5.1,17.5,559.0,512.66,398.4
2018,7,29,12,45,103.5,456.5,5.15,17.45,554.0,507.95,394.93
2018,7,29,13,0,103.0,453.0,5.2,17.4,549.0,502.62,391.22
2018,7,29,13,15,95.0,441.0,5.3,17.35,528.5,482.06,375.96
2018,7,29,13,30,87.0,429.0,5.4,17.3,508.0,461.3,360.52
2018,7,29,13,45,83.5,413.5,5.45,17.3,488.0,441.02,345.42
2018,7,29,14,0,80.0,398.0,5.5,17.3,468.0,420.6,330.14
2018,7,29,14,15,74.0,381.0,5.55,17.3,444.0,396.74,312.08
2018,7,29,14,30,68.0,364.0,5.6,17.3,420.0,373.05,294.06
2018,7,29,14,45,202.0,315.5,5.65,17.3,472.0,432.28,343.8
2018,7,29,15,0,336.0,267.0,5.7,17.3,524.0,478.8,382.45
2018,7,29,15,15,412.0,226.0,5.7,17.3,524.0,483.33,386.81
2018,7,29,15,30,488.0,185.0,5.7,17.3,524.0,470.27,377.02
2018,7,29,15,45,272.0,218.5,5.85,17.15,405.0,347.65,278.41
2018,7,29,16,0,56.0,252.0,6.0,17.0,286.0,242.11,193.05
2018,7,29,16,15,68.0,234.5,6.05,16.85,272.5,228.0,182.06
2018,7,29,16,30,80.0,217.0,6.1,16.7,259.0,212.53,169.48
2018,7,29,16,45,128.5,192.5,6.1,16.55,252.5,204.92,162.16
2018,7,29,17,0,177.0,168.0,6.1,16.4,246.0,188.23,146.31
2018,7,29,17,15,184.0,148.5,6.1,16.25,220.0,160.88,122.41
2018,7,29,17,30,191.0,129.0,6.1,16.1,194.0,132.97,98.31
2018,7,29,17,45,189.5,108.5,6.1,15.95,164.0,101.72,73.14
2018,7,29,18,0,188.0,88.0,6.1,15.8,134.0,70.93,51.55
2018,7,29,18,15,137.5,68.5,5.95,15.7,98.0,51.51,39.73
2018,7,29,18,30,87.0,49.0,5.8,15.6,62.0,38.34,27.57
2018,7,29,18,45,43.5,30.5,5.65,15.55,37.0,24.37,14.01
2018,7,29,19,0,0.0,12.0,5.5,15.5,12.0,9.89,0.0
2018,7,29,19,15,0.0,6.0,5.35,15.45,6.0,5.12,0.0
2018,7,29,19,30,0.0,0.0,5.2,15.4,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,5.05,15.4,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.85,15.4,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.55,15.4,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,15.2,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,4.05,15.1,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,30,5,15,38.5,7.0,4.25,15.35,8.5,5.97,0.0
2018,7,30,5,30,77.0,14.0,4.3,15.5,17.0,11.95,0.0
2018,7,30,5,45,212.5,27.0,4.35,15.6,52.5,21.0,10.57
2018,7,30,6,0,348.0,40.0,4.4,15.7,88.0,32.43,22.33
2018,7,30,6,15,255.5,41.5,4.4,15.85,85.0,31.55,22.13
2018,7,30,6,30,163.0,43.0,4.4,16.0,82.0,34.47,22.06
2018,7,30,6,45,81.5,51.5,4.4,16.1,71.0,49.25,33.24
2018,7,30,7,0,0.0,60.0,4.4,16.2,60.0,49.69,36.71
2018,7,30,7,15,0.0,81.0,4.3,16.3,81.0,66.99,51.24
2018,7,30,7,30,0.0,102.0,4.2,16.4,102.0,84.23,65.53
2018,7,30,7,45,0.0,113.5,4.15,16.5,113.5,93.9,73.33
2018,7,30,8,0,0.0,125.0,4.1,16.6,125.0,103.62,81.1
2018,7,30,8,15,0.0,131.5,4.1,16.7,131.5,109.25,85.42
2018,7,30,8,30,0.0,138.0,4.1,16.8,138.0,114.87,89.72
2018,7,30,8,45,2.5,164.5,4.1,16.9,166.0,138.62,108.81
2018,7,30,9,0,5.0,191.0,4.1,17.0,194.0,162.81,128.07
2018,7,30,9,15,10.0,220.0,4.15,17.15,227.0,191.15,150.51
2018,7,30,9,30,15.0,249.0,4.2,17.3,260.0,220.14,173.28
2018,7,30,9,45,23.5,283.5,4.3,17.4,302.0,257.01,202.2
2018,7,30,10,0,32.0,318.0,4.4,17.5,344.0,304.02,238.75
2018,7,30,10,15,45.0,351.0,4.5,17.6,389.0,346.31,271.4
2018,7,30,10,30,58.0,384.0,4.6,17.7,434.0,389.6,304.53
2018,7,30,10,45,66.5,401.0,4.7,17.85,460.0,415.06,323.71
2018,7,30,11,0,75.0,418.0,4.8,18.0,486.0,440.72,343.01
2018,7,30,11,15,71.5,421.0,4.9,18.05,486.5,442.68,344.18
2018,7,30,11,30,68.0,424.0,5.0,18.1,487.0,444.09,345.04
2018,7,30,11,45,69.0,429.5,5.1,18.15,494.0,451.44,350.56
2018,7,30,12,0,70.0,435.0,5.2,18.2,501.0,458.34,355.77
2018,7,30,12,15,111.0,449.0,5.3,18.2,554.0,523.63,406.17
2018,7,30,12,30,152.0,463.0,5.4,18.2,607.0,574.13,445.0
2018,7,30,12,45,162.0,461.0,5.5,18.2,613.5,579.98,449.79
2018,7,30,13,0,172.0,459.0,5.6,18.2,620.0,584.67,453.92
2018,7,30,13,15,144.5,449.5,5.7,18.15,583.0,547.75,426.07
2018,7,30,13,30,117.0,440.0,5.8,18.1,546.0,510.9,398.18
2018,7,30,13,45,242.5,373.5,5.9,18.1,587.0,563.55,442.49
2018,7,30,14,0,368.0,307.0,6.0,18.1,628.0,609.26,480.76
2018,7,30,14,15,627.5,204.0,6.1,18.0,729.0,712.05,564.33
2018,7,30,14,30,887.0,101.0,6.2,17.9,830.0,780.94,619.37
2018,7,30,14,45,877.5,100.0,6.25,17.85,795.0,740.73,590.31
2018,7,30,15,0,868.0,99.0,6.3,17.8,760.0,698.27,558.1
2018,7,30,15,15,856.5,96.5,6.3,17.8,719.5,651.09,521.16
2018,7,30,15,30,845.0,94.0,6.3,17.8,679.0,602.31,482.17
2018,7,30,15,45,826.5,93.0,6.35,17.6,633.5,549.72,439.65
2018,7,30,16,0,808.0,92.0,6.4,17.4,588.0,497.51,396.23
2018,7,30,16,15,783.5,91.0,6.4,17.25,539.0,441.09,348.19
2018,7,30,16,30,759.0,90.0,6.4,17.1,490.0,385.54,299.67
2018,7,30,16,45,726.0,87.5,6.4,17.0,438.5,326.96,247.87
2018,7,30,17,0,693.0,85.0,6.4,16.9,387.0,268.46,195.68
2018,7,30,17,15,651.5,80.5,6.45,16.7,335.5,211.32,145.43
2018,7,30,17,30,610.0,76.0,6.5,16.5,284.0,158.37,100.81
2018,7,30,17,45,550.0,70.5,6.5,16.35,234.0,107.4,63.4
2018,7,30,18,0,490.0,65.0,6.5,16.2,184.0,63.53,40.21
2018,7,30,18,15,413.5,55.5,6.4,16.05,139.0,44.24,33.27
2018,7,30,18,30,337.0,46.0,6.3,15.9,94.0,37.47,26.73
2018,7,30,18,45,229.5,32.5,6.25,15.8,59.5,25.2,14.42
2018,7,30,19,0,122.0,19.0,6.2,15.7,25.0,14.81,0.0
2018,7,30,19,15,61.0,9.5,6.1,15.65,12.5,8.11,0.0
2018,7,30,19,30,0.0,0.0,6.0,15.6,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,5.95,15.55,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,5.65,15.45,0.0,0.0,0.0
