Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,9,21,45,0.0,0.0,2.9,15.95,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.7,15.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.55,15.8,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.35,15.7,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.15,15.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,8,10,5,15,34.0,5.0,1.15,15.65,5.5,0.0,0.0
2018,8,10,5,30,68.0,10.0,1.1,15.8,11.0,8.54,0.0
2018,8,10,5,45,189.0,23.0,1.05,15.95,41.0,17.96,0.66
2018,8,10,6,0,310.0,36.0,1.0,16.1,71.0,29.62,19.19
2018,8,10,6,15,304.5,44.5,1.0,16.25,93.5,34.14,24.16
2018,8,10,6,30,299.0,53.0,1.0,16.4,116.0,49.37,30.67
2018,8,10,6,45,152.0,77.0,1.0,16.6,109.5,76.61,53.09
2018,8,10,7,0,5.0,101.0,1.0,16.8,103.0,82.96,64.36
2018,8,10,7,15,12.0,123.0,1.15,17.05,128.0,103.19,80.83
2018,8,10,7,30,19.0,145.0,1.3,17.3,153.0,124.51,98.01
2018,8,10,7,45,24.5,166.5,1.4,17.55,178.0,145.93,115.16
2018,8,10,8,0,30.0,188.0,1.5,17.8,203.0,171.2,135.25
2018,8,10,8,15,41.5,214.0,1.6,18.0,237.0,201.62,159.23
2018,8,10,8,30,53.0,240.0,1.7,18.2,271.0,233.57,184.19
2018,8,10,8,45,65.0,265.0,1.85,18.35,306.5,266.33,209.62
2018,8,10,9,0,77.0,290.0,2.0,18.5,342.0,300.4,235.84
2018,8,10,9,15,81.5,310.5,2.1,18.65,368.5,326.67,255.64
2018,8,10,9,30,86.0,331.0,2.2,18.8,395.0,353.27,275.54
2018,8,10,9,45,90.5,350.5,2.3,18.9,420.5,379.19,294.82
2018,8,10,10,0,95.0,370.0,2.4,19.0,446.0,405.3,314.09
2018,8,10,10,15,117.0,389.0,2.55,19.05,486.0,457.38,353.14
2018,8,10,10,30,139.0,408.0,2.7,19.1,526.0,499.1,384.1
2018,8,10,10,45,153.0,421.0,2.85,19.15,554.5,528.92,406.04
2018,8,10,11,0,167.0,434.0,3.0,19.2,583.0,558.74,427.96
2018,8,10,11,15,167.0,443.0,3.15,19.25,594.0,571.78,437.28
2018,8,10,11,30,167.0,452.0,3.3,19.3,605.0,583.94,446.07
2018,8,10,11,45,185.0,454.5,3.45,19.35,625.5,605.76,462.49
2018,8,10,12,0,203.0,457.0,3.6,19.4,646.0,626.8,478.27
2018,8,10,12,15,401.0,363.0,3.8,19.4,736.0,752.59,574.69
2018,8,10,12,30,599.0,269.0,4.0,19.4,826.0,851.94,650.3
2018,8,10,12,45,658.5,239.0,4.2,19.4,846.5,875.44,668.66
2018,8,10,13,0,718.0,209.0,4.4,19.4,867.0,894.04,683.57
2018,8,10,13,15,681.5,225.5,4.55,19.35,841.5,865.41,664.48
2018,8,10,13,30,645.0,242.0,4.7,19.3,816.0,834.43,643.12
2018,8,10,13,45,703.5,206.5,4.9,19.25,817.5,835.74,647.42
2018,8,10,14,0,762.0,171.0,5.1,19.2,819.0,825.33,642.25
2018,8,10,14,15,790.0,151.0,5.2,19.15,802.5,805.29,629.28
2018,8,10,14,30,818.0,131.0,5.3,19.1,786.0,780.11,612.56
2018,8,10,14,45,806.0,129.0,5.4,19.05,750.0,737.76,582.52
2018,8,10,15,0,794.0,127.0,5.5,19.0,714.0,693.53,549.72
2018,8,10,15,15,779.5,125.0,5.5,19.0,673.5,646.04,513.28
2018,8,10,15,30,765.0,123.0,5.5,19.0,633.0,597.41,475.17
2018,8,10,15,45,744.5,119.5,5.55,18.75,587.0,543.14,432.36
2018,8,10,16,0,724.0,116.0,5.6,18.5,541.0,488.5,388.08
2018,8,10,16,15,698.0,112.0,5.55,18.35,492.5,431.28,340.28
2018,8,10,16,30,672.0,108.0,5.5,18.2,444.0,375.35,292.37
2018,8,10,16,45,638.5,103.0,5.4,18.05,394.0,317.58,242.12
2018,8,10,17,0,605.0,98.0,5.3,17.9,344.0,262.63,193.66
2018,8,10,17,15,561.5,91.0,5.2,17.7,294.0,206.89,145.22
2018,8,10,17,30,518.0,84.0,5.1,17.5,244.0,155.87,102.42
2018,8,10,17,45,457.5,74.5,4.95,17.3,196.0,106.15,65.29
2018,8,10,18,0,397.0,65.0,4.8,17.1,148.0,61.55,38.86
2018,8,10,18,15,314.5,52.5,4.55,16.95,106.5,40.09,29.14
2018,8,10,18,30,232.0,40.0,4.3,16.8,65.0,30.8,19.96
2018,8,10,18,45,138.0,24.5,4.1,16.6,37.5,19.03,0.0
2018,8,10,19,0,44.0,9.0,3.9,16.4,10.0,7.68,0.0
2018,8,10,19,15,22.0,4.5,3.65,16.35,5.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.5,16.2,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.45,16.2,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.4,16.15,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,11,5,15,19.0,4.0,1.95,15.85,4.5,0.0,0.0
2018,8,11,5,30,38.0,8.0,2.0,16.0,9.0,6.83,0.0
2018,8,11,5,45,120.5,24.5,2.0,16.1,36.0,19.0,0.0
2018,8,11,6,0,203.0,41.0,2.0,16.2,63.0,31.47,20.56
2018,8,11,6,15,273.5,55.5,2.05,16.35,102.5,42.12,31.0
2018,8,11,6,30,344.0,70.0,2.1,16.5,142.0,64.15,41.91
2018,8,11,6,45,386.5,82.5,2.15,16.65,185.0,103.94,66.36
2018,8,11,7,0,429.0,95.0,2.2,16.8,228.0,148.89,100.6
2018,8,11,7,15,422.5,113.0,2.3,17.05,264.0,192.55,138.71
2018,8,11,7,30,416.0,131.0,2.4,17.3,300.0,235.2,176.6
2018,8,11,7,45,440.5,145.5,2.5,17.5,346.0,284.33,218.56
2018,8,11,8,0,465.0,160.0,2.6,17.7,392.0,335.75,261.76
2018,8,11,8,15,456.0,181.5,2.7,17.85,428.5,380.02,298.75
2018,8,11,8,30,447.0,203.0,2.8,18.0,465.0,422.51,333.21
2018,8,11,8,45,516.5,197.5,2.95,18.2,524.0,483.38,381.32
2018,8,11,9,0,586.0,192.0,3.1,18.4,583.0,554.08,436.0
2018,8,11,9,15,635.5,185.5,3.2,18.5,634.0,611.21,479.65
2018,8,11,9,30,685.0,179.0,3.3,18.6,685.0,670.37,524.14
2018,8,11,9,45,718.0,174.0,3.45,18.7,727.5,720.2,561.16
2018,8,11,10,0,751.0,169.0,3.6,18.8,770.0,769.8,597.55
2018,8,11,10,15,760.0,171.5,3.7,18.9,799.0,801.96,620.39
2018,8,11,10,30,769.0,174.0,3.8,19.0,828.0,835.91,643.65
2018,8,11,10,45,776.0,175.5,3.95,19.05,850.5,864.65,663.52
2018,8,11,11,0,783.0,177.0,4.1,19.1,873.0,890.58,681.46
2018,8,11,11,15,788.0,178.5,4.25,19.1,889.0,911.71,696.24
2018,8,11,11,30,793.0,180.0,4.4,19.1,905.0,929.66,708.99
2018,8,11,11,45,739.5,212.0,4.55,19.1,892.5,927.28,708.11
2018,8,11,12,0,686.0,244.0,4.7,19.1,880.0,912.67,698.37
2018,8,11,12,15,684.0,244.0,4.85,19.1,878.0,912.36,699.26
2018,8,11,12,30,682.0,244.0,5.0,19.1,876.0,908.86,697.82
2018,8,11,12,45,699.5,231.5,5.15,19.05,875.0,908.62,699.45
2018,8,11,13,0,717.0,219.0,5.3,19.0,874.0,904.78,698.15
2018,8,11,13,15,759.5,193.0,5.35,18.9,876.5,898.98,695.03
2018,8,11,13,30,802.0,167.0,5.4,18.8,879.0,897.96,695.43
2018,8,11,13,45,796.0,165.5,5.5,18.75,856.5,872.48,678.53
2018,8,11,14,0,790.0,164.0,5.6,18.7,834.0,844.06,659.54
2018,8,11,14,15,781.5,161.0,5.6,18.6,804.5,809.43,635.56
2018,8,11,14,30,773.0,158.0,5.6,18.5,775.0,772.36,609.34
2018,8,11,14,45,762.0,154.5,5.6,18.4,739.5,730.74,578.69
2018,8,11,15,0,751.0,151.0,5.6,18.3,704.0,689.64,547.84
2018,8,11,15,15,735.5,148.0,5.6,18.3,663.5,641.61,510.94
2018,8,11,15,30,720.0,145.0,5.6,18.3,623.0,592.66,472.58
2018,8,11,15,45,701.5,139.5,5.45,18.1,578.0,539.03,429.8
2018,8,11,16,0,683.0,134.0,5.3,17.9,533.0,485.41,386.04
2018,8,11,16,15,659.0,128.5,5.2,17.8,485.5,429.58,339.43
2018,8,11,16,30,635.0,123.0,5.1,17.7,438.0,374.93,292.71
2018,8,11,16,45,602.5,115.5,5.05,17.6,388.0,317.1,242.73
2018,8,11,17,0,570.0,108.0,5.0,17.5,338.0,262.11,194.51
2018,8,11,17,15,526.5,99.0,4.95,17.35,288.0,206.55,146.48
2018,8,11,17,30,483.0,90.0,4.9,17.2,238.0,152.94,101.62
2018,8,11,17,45,424.5,79.5,4.85,17.05,191.0,104.79,65.51
2018,8,11,18,0,366.0,69.0,4.8,16.9,144.0,63.69,41.19
2018,8,11,18,15,286.0,54.0,4.7,16.8,102.5,41.1,29.97
2018,8,11,18,30,206.0,39.0,4.6,16.7,61.0,29.99,19.1
2018,8,11,18,45,122.0,24.0,4.55,16.55,35.0,18.63,0.0
2018,8,11,19,0,38.0,9.0,4.5,16.4,9.0,7.68,0.0
2018,8,11,19,15,19.0,4.5,4.4,16.35,4.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.25,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,3.9,16.15,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.45,15.9,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.3,15.85,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.3,15.65,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.25,15.6,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,8,12,5,15,17.0,4.5,2.55,15.75,4.5,0.0,0.0
2018,8,12,5,30,34.0,9.0,2.5,15.9,9.0,7.68,0.0
2018,8,12,5,45,112.0,24.5,2.5,16.05,34.5,19.0,0.0
2018,8,12,6,0,190.0,40.0,2.5,16.2,60.0,30.69,19.77
2018,8,12,6,15,268.0,55.0,2.45,16.35,101.0,41.75,30.64
2018,8,12,6,30,346.0,70.0,2.4,16.5,142.0,64.93,42.2
2018,8,12,6,45,406.0,81.0,2.4,16.65,188.5,105.51,66.77
2018,8,12,7,0,466.0,92.0,2.4,16.8,235.0,153.37,102.74
2018,8,12,7,15,511.0,100.5,2.35,16.95,284.5,202.91,143.96
2018,8,12,7,30,556.0,109.0,2.3,17.1,334.0,260.85,193.36
2018,8,12,7,45,570.0,120.0,2.3,17.25,378.0,311.86,237.97
2018,8,12,8,0,584.0,131.0,2.3,17.4,422.0,363.64,282.28
2018,8,12,8,15,488.5,171.5,2.35,17.55,432.0,387.52,304.31
2018,8,12,8,30,393.0,212.0,2.4,17.7,442.0,404.04,318.69
2018,8,12,8,45,332.0,249.5,2.4,17.85,454.5,418.94,330.42
2018,8,12,9,0,271.0,287.0,2.4,18.0,467.0,434.46,341.56
2018,8,12,9,15,259.5,309.5,2.5,18.15,491.0,462.85,362.71
2018,8,12,9,30,248.0,332.0,2.6,18.3,515.0,489.55,382.13
2018,8,12,9,45,227.0,354.0,2.65,18.4,527.5,496.32,386.33
2018,8,12,10,0,206.0,376.0,2.7,18.5,540.0,510.78,396.07
2018,8,12,10,15,189.0,392.5,2.8,18.6,547.5,521.23,402.96
2018,8,12,10,30,172.0,409.0,2.9,18.7,555.0,529.92,408.5
2018,8,12,10,45,167.0,420.5,2.95,18.75,565.5,542.7,417.34
2018,8,12,11,0,162.0,432.0,3.0,18.8,576.0,554.47,425.41
2018,8,12,11,15,153.0,440.5,3.1,18.85,578.0,558.73,428.06
2018,8,12,11,30,144.0,449.0,3.2,18.9,580.0,561.85,429.95
2018,8,12,11,45,134.5,451.0,3.3,18.95,574.5,557.18,426.27
2018,8,12,12,0,125.0,453.0,3.4,19.0,569.0,551.47,421.89
2018,8,12,12,15,103.5,442.5,3.55,19.0,538.5,505.55,388.07
2018,8,12,12,30,82.0,432.0,3.7,19.0,508.0,474.73,365.13
2018,8,12,12,45,63.5,411.0,3.9,19.0,469.5,436.29,336.45
2018,8,12,13,0,45.0,390.0,4.1,19.0,431.0,397.87,307.48
2018,8,12,13,15,41.5,377.0,4.35,18.95,414.5,381.06,295.33
2018,8,12,13,30,38.0,364.0,4.6,18.9,398.0,364.17,282.99
2018,8,12,13,45,159.5,325.5,4.85,18.85,461.5,445.98,350.21
2018,8,12,14,0,281.0,287.0,5.1,18.8,525.0,518.89,409.45
2018,8,12,14,15,518.5,225.0,5.3,18.7,644.5,662.04,522.76
2018,8,12,14,30,756.0,163.0,5.5,18.6,764.0,765.2,603.96
2018,8,12,14,45,747.0,158.5,5.65,18.55,729.5,727.83,576.24
2018,8,12,15,0,738.0,154.0,5.8,18.5,695.0,684.75,544.38
2018,8,12,15,15,722.5,150.0,5.8,18.5,654.5,636.18,507.04
2018,8,12,15,30,707.0,146.0,5.8,18.5,614.0,586.76,468.29
2018,8,12,15,45,692.5,139.5,5.95,18.25,570.5,534.98,427.56
2018,8,12,16,0,678.0,133.0,6.1,18.0,527.0,482.84,385.33
2018,8,12,16,15,658.0,125.5,6.1,17.85,480.0,427.18,338.78
2018,8,12,16,30,638.0,118.0,6.1,17.7,433.0,372.32,291.7
2018,8,12,16,45,611.0,109.5,6.05,17.55,384.0,315.26,241.91
2018,8,12,17,0,584.0,101.0,6.0,17.4,335.0,260.41,193.3
2018,8,12,17,15,542.0,93.0,6.0,17.2,285.5,205.19,145.13
2018,8,12,17,30,500.0,85.0,6.0,17.0,236.0,154.57,102.44
2018,8,12,17,45,444.5,74.0,5.95,16.85,189.0,102.57,62.9
2018,8,12,18,0,389.0,63.0,5.9,16.7,142.0,60.04,37.69
2018,8,12,18,15,305.0,50.0,5.7,16.55,101.0,38.25,27.49
2018,8,12,18,30,221.0,37.0,5.5,16.4,60.0,28.54,17.7
2018,8,12,18,45,131.0,22.5,5.3,16.3,34.0,17.5,0.0
2018,8,12,19,0,41.0,8.0,5.1,16.2,8.0,6.83,0.0
2018,8,12,19,15,20.5,4.0,4.85,16.15,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.6,16.1,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.35,16.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.9,15.95,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.25,15.85,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,2.75,15.65,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.85,15.2,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.8,15.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,8,13,5,15,0.0,1.0,2.65,15.3,1.0,0.0,0.0
2018,8,13,5,30,0.0,2.0,2.7,15.5,2.0,1.71,0.0
2018,8,13,5,45,12.0,10.0,2.7,15.65,11.5,8.51,0.0
2018,8,13,6,0,24.0,18.0,2.7,15.8,21.0,15.13,6.83
2018,8,13,6,15,70.0,31.0,2.65,15.9,44.5,24.49,15.68
2018,8,13,6,30,116.0,44.0,2.6,16.0,68.0,38.97,24.93
2018,8,13,6,45,58.0,54.5,2.55,16.15,66.5,51.23,35.54
2018,8,13,7,0,0.0,65.0,2.5,16.3,65.0,53.78,40.18
2018,8,13,7,15,0.0,76.5,2.5,16.4,76.5,63.32,48.19
2018,8,13,7,30,0.0,88.0,2.5,16.5,88.0,72.91,56.1
2018,8,13,7,45,0.0,98.0,2.45,16.65,98.0,81.31,62.91
2018,8,13,8,0,0.0,108.0,2.4,16.8,108.0,89.76,69.66
2018,8,13,8,15,0.0,124.5,2.4,16.95,124.5,103.69,80.86
2018,8,13,8,30,0.0,141.0,2.4,17.1,141.0,117.73,92.03
2018,8,13,8,45,0.5,155.0,2.4,17.25,155.5,130.04,101.69
2018,8,13,9,0,1.0,169.0,2.4,17.4,170.0,142.46,111.38
2018,8,13,9,15,3.5,183.5,2.45,17.5,186.0,156.77,122.6
2018,8,13,9,30,6.0,198.0,2.5,17.6,202.0,171.36,133.99
2018,8,13,9,45,8.5,218.0,2.55,17.75,224.5,191.0,149.3
2018,8,13,10,0,11.0,238.0,2.6,17.9,247.0,210.93,164.72
2018,8,13,10,15,20.5,278.0,2.65,18.0,295.0,254.5,198.73
2018,8,13,10,30,30.0,318.0,2.7,18.1,343.0,311.28,242.41
2018,8,13,10,45,41.5,352.5,2.75,18.15,388.5,355.28,275.83
2018,8,13,11,0,53.0,387.0,2.8,18.2,434.0,400.04,309.48
2018,8,13,11,15,63.5,404.5,2.85,18.25,461.5,428.08,330.39
2018,8,13,11,30,74.0,422.0,2.9,18.3,489.0,456.22,351.32
2018,8,13,11,45,83.0,432.0,3.0,18.3,508.0,475.59,365.86
2018,8,13,12,0,92.0,442.0,3.1,18.3,527.0,494.62,380.19
2018,8,13,12,15,94.0,442.5,3.25,18.25,529.5,497.29,382.48
2018,8,13,12,30,96.0,443.0,3.4,18.2,532.0,499.36,384.45
2018,8,13,12,45,85.5,433.0,3.6,18.2,511.5,478.86,369.4
2018,8,13,13,0,75.0,423.0,3.8,18.2,491.0,458.06,354.11
2018,8,13,13,15,76.0,415.5,4.0,18.1,483.5,450.04,348.84
2018,8,13,13,30,77.0,408.0,4.2,18.0,476.0,441.59,343.19
2018,8,13,13,45,183.0,363.0,4.4,17.9,519.0,502.82,393.7
2018,8,13,14,0,289.0,318.0,4.6,17.8,562.0,556.32,437.63
2018,8,13,14,15,501.0,251.0,4.75,17.7,655.5,668.81,527.1
2018,8,13,14,30,713.0,184.0,4.9,17.6,749.0,757.32,596.86
2018,8,13,14,45,702.0,179.0,5.05,17.5,714.0,715.52,566.29
2018,8,13,15,0,691.0,174.0,5.2,17.4,679.0,672.11,534.49
2018,8,13,15,15,674.5,169.5,5.2,17.4,639.0,624.16,497.76
2018,8,13,15,30,658.0,165.0,5.2,17.4,599.0,575.58,459.8
2018,8,13,15,45,641.0,158.0,5.3,17.2,555.5,524.07,419.31
2018,8,13,16,0,624.0,151.0,5.4,17.0,512.0,472.58,377.71
2018,8,13,16,15,602.0,143.0,5.45,16.9,465.5,418.2,332.49
2018,8,13,16,30,580.0,135.0,5.5,16.8,419.0,364.96,287.08
2018,8,13,16,45,551.0,125.5,5.5,16.65,371.0,309.45,239.03
2018,8,13,17,0,522.0,116.0,5.5,16.5,323.0,252.91,189.57
2018,8,13,17,15,479.0,105.5,5.55,16.35,274.0,199.13,142.99
2018,8,13,17,30,436.0,95.0,5.6,16.2,225.0,150.13,101.84
2018,8,13,17,45,381.0,81.5,5.6,16.05,179.0,102.62,65.68
2018,8,13,18,0,326.0,68.0,5.6,15.9,133.0,61.9,40.5
2018,8,13,18,15,248.5,52.5,5.5,15.8,93.5,39.89,28.93
2018,8,13,18,30,171.0,37.0,5.4,15.7,54.0,28.42,17.38
2018,8,13,18,45,100.0,22.0,5.35,15.55,30.5,17.08,0.0
2018,8,13,19,0,29.0,7.0,5.3,15.4,7.0,5.97,0.0
2018,8,13,19,15,14.5,3.5,5.2,15.35,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,5.1,15.3,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.95,15.3,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.75,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,14,5,15,0.0,1.0,3.6,15.65,1.0,0.0,0.0
2018,8,14,5,30,0.0,2.0,3.6,15.7,2.0,1.71,0.0
2018,8,14,5,45,0.0,8.0,3.55,15.8,8.0,6.57,0.0
2018,8,14,6,0,0.0,14.0,3.5,15.9,14.0,11.52,3.77
2018,8,14,6,15,0.0,23.5,3.5,16.0,23.5,19.37,11.2
2018,8,14,6,30,0.0,33.0,3.5,16.1,33.0,27.24,17.41
2018,8,14,6,45,0.0,39.0,3.45,16.2,39.0,32.21,21.81
2018,8,14,7,0,0.0,45.0,3.4,16.3,45.0,37.19,26.1
2018,8,14,7,15,0.0,46.5,3.4,16.4,46.5,38.44,27.13
2018,8,14,7,30,0.0,48.0,3.4,16.5,48.0,39.7,28.11
2018,8,14,7,45,0.0,59.0,3.4,16.6,59.0,48.87,35.74
2018,8,14,8,0,0.0,70.0,3.4,16.7,70.0,58.07,43.3
2018,8,14,8,15,0.5,99.0,3.45,16.8,99.5,82.57,63.52
2018,8,14,8,30,1.0,128.0,3.5,16.9,129.0,107.31,83.67
2018,8,14,8,45,1.5,149.5,3.5,17.0,150.5,125.97,98.63
2018,8,14,9,0,2.0,171.0,3.5,17.1,172.0,144.84,113.63
2018,8,14,9,15,5.0,189.5,3.55,17.15,193.0,162.99,128.01
2018,8,14,9,30,8.0,208.0,3.6,17.2,214.0,181.51,142.61
2018,8,14,9,45,12.0,233.0,3.6,17.3,242.5,206.8,162.49
2018,8,14,10,0,16.0,258.0,3.6,17.4,271.0,232.54,182.57
2018,8,14,10,15,18.0,273.5,3.7,17.45,288.5,248.64,194.95
2018,8,14,10,30,20.0,289.0,3.8,17.5,306.0,264.88,207.43
2018,8,14,10,45,22.0,304.0,3.85,17.6,323.0,280.77,219.55
2018,8,14,11,0,24.0,319.0,3.9,17.7,340.0,310.0,241.93
2018,8,14,11,15,22.0,313.5,4.0,17.7,333.0,290.62,226.7
2018,8,14,11,30,20.0,308.0,4.1,17.7,326.0,284.32,221.73
2018,8,14,11,45,18.5,301.5,4.2,17.7,318.5,277.42,216.32
2018,8,14,12,0,17.0,295.0,4.3,17.7,311.0,270.37,210.83
2018,8,14,12,15,16.5,295.5,4.45,17.7,311.0,270.4,210.93
2018,8,14,12,30,16.0,296.0,4.6,17.7,311.0,270.31,210.94
2018,8,14,12,45,21.5,314.5,4.75,17.7,334.5,291.88,228.06
2018,8,14,13,0,27.0,333.0,4.9,17.7,358.0,327.76,256.19
2018,8,14,13,15,58.5,368.0,5.0,17.65,420.0,389.04,304.66
2018,8,14,13,30,90.0,403.0,5.1,17.6,482.0,449.09,351.63
2018,8,14,13,45,230.0,360.0,5.2,17.6,555.0,555.47,436.78
2018,8,14,14,0,370.0,317.0,5.3,17.6,628.0,638.41,502.76
2018,8,14,14,15,582.5,228.5,5.3,17.55,698.0,720.28,568.93
2018,8,14,14,30,795.0,140.0,5.3,17.5,768.0,776.86,614.75
2018,8,14,14,45,785.5,136.0,5.35,17.4,732.5,734.84,584.1
2018,8,14,15,0,776.0,132.0,5.4,17.3,697.0,690.83,551.31
2018,8,14,15,15,761.0,129.5,5.4,17.3,656.5,642.85,514.34
2018,8,14,15,30,746.0,127.0,5.4,17.3,616.0,593.84,475.78
2018,8,14,15,45,727.5,122.5,5.35,17.2,571.0,540.5,433.03
2018,8,14,16,0,709.0,118.0,5.3,17.1,526.0,486.37,388.62
2018,8,14,16,15,666.5,116.5,5.3,17.0,472.5,424.29,336.96
2018,8,14,16,30,624.0,115.0,5.3,16.9,419.0,365.33,286.77
2018,8,14,16,45,592.0,107.0,5.3,16.8,369.0,307.65,236.65
2018,8,14,17,0,560.0,99.0,5.3,16.7,319.0,252.82,188.25
2018,8,14,17,15,533.5,89.0,5.3,16.6,274.0,200.59,141.95
2018,8,14,17,30,507.0,79.0,5.3,16.5,229.0,151.11,99.39
2018,8,14,17,45,445.5,69.5,5.3,16.35,182.0,101.73,62.2
2018,8,14,18,0,384.0,60.0,5.3,16.2,135.0,57.8,35.89
2018,8,14,18,15,297.5,47.5,5.25,16.15,95.0,36.42,25.83
2018,8,14,18,30,211.0,35.0,5.2,16.1,55.0,27.04,15.89
2018,8,14,18,45,124.0,21.0,5.15,16.0,31.0,16.36,0.0
2018,8,14,19,0,37.0,7.0,5.1,15.9,7.0,5.97,0.0
2018,8,14,19,15,18.5,3.5,5.05,15.85,3.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.75,15.8,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.65,15.8,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.55,15.75,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.5,15.7,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.45,15.7,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.35,15.7,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.25,15.7,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,4.15,15.7,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.95,15.7,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.85,15.7,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.5,15.7,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.45,15.7,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.35,15.7,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.2,15.75,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,15,5,15,0.0,1.5,2.9,15.9,1.5,0.0,0.0
2018,8,15,5,30,0.0,3.0,2.9,16.0,3.0,2.56,0.0
2018,8,15,5,45,0.0,11.5,2.9,16.15,11.5,9.47,0.0
2018,8,15,6,0,0.0,20.0,2.9,16.3,20.0,16.49,7.72
2018,8,15,6,15,0.0,35.5,2.85,16.4,35.5,29.31,19.76
2018,8,15,6,30,0.0,51.0,2.8,16.5,51.0,41.77,29.6
2018,8,15,6,45,0.0,69.5,2.8,16.6,69.5,56.8,42.56
2018,8,15,7,0,0.0,88.0,2.8,16.7,88.0,72.1,55.56
2018,8,15,7,15,0.0,104.0,2.75,16.8,104.0,85.58,66.81
2018,8,15,7,30,0.0,120.0,2.7,16.9,120.0,99.16,77.96
2018,8,15,7,45,7.0,143.5,2.7,17.0,147.0,121.49,96.04
2018,8,15,8,0,14.0,167.0,2.7,17.1,174.0,144.86,114.83
2018,8,15,8,15,23.5,194.5,2.7,17.2,207.5,173.77,137.98
2018,8,15,8,30,33.0,222.0,2.7,17.3,241.0,209.31,166.23
2018,8,15,8,45,51.5,249.0,2.7,17.4,281.5,246.63,195.66
2018,8,15,9,0,70.0,276.0,2.7,17.5,322.0,286.04,226.44
2018,8,15,9,15,118.0,305.0,2.75,17.65,388.5,358.34,282.85
2018,8,15,9,30,166.0,334.0,2.8,17.8,455.0,426.38,334.98
2018,8,15,9,45,235.0,340.5,2.8,17.9,521.5,504.21,394.09
2018,8,15,10,0,304.0,347.0,2.8,18.0,588.0,576.12,447.79
2018,8,15,10,15,405.0,319.5,2.9,18.1,653.0,658.12,509.22
2018,8,15,10,30,506.0,292.0,3.0,18.2,718.0,733.85,565.26
2018,8,15,10,45,385.5,349.5,3.1,18.25,679.0,696.84,535.1
2018,8,15,11,0,265.0,407.0,3.2,18.3,640.0,640.99,491.8
2018,8,15,11,15,383.5,360.0,3.35,18.35,704.0,724.89,555.87
2018,8,15,11,30,502.0,313.0,3.5,18.4,768.0,798.69,611.23
2018,8,15,11,45,699.5,210.0,3.65,18.45,850.0,896.24,684.29
2018,8,15,12,0,897.0,107.0,3.8,18.5,932.0,967.51,733.24
2018,8,15,12,15,896.5,108.0,3.9,18.5,932.0,969.67,734.72
2018,8,15,12,30,896.0,109.0,4.0,18.5,932.0,968.11,734.31
2018,8,15,12,45,892.0,109.5,4.15,18.5,923.0,959.02,729.15
2018,8,15,13,0,888.0,110.0,4.3,18.5,914.0,946.32,721.58
2018,8,15,13,15,884.5,109.5,4.35,18.45,898.5,929.54,710.82
2018,8,15,13,30,881.0,109.0,4.4,18.4,883.0,909.29,697.9
2018,8,15,13,45,876.5,107.5,4.5,18.4,860.5,883.79,681.53
2018,8,15,14,0,872.0,106.0,4.6,18.4,838.0,855.07,662.78
2018,8,15,14,15,865.0,105.0,4.65,18.35,809.0,821.7,640.38
2018,8,15,14,30,858.0,104.0,4.7,18.3,780.0,785.57,615.81
2018,8,15,14,45,848.0,102.0,4.75,18.25,744.0,743.65,586.76
2018,8,15,15,0,838.0,100.0,4.8,18.2,708.0,699.59,555.14
2018,8,15,15,15,824.5,98.0,4.8,18.2,667.0,651.32,518.29
2018,8,15,15,30,811.0,96.0,4.8,18.2,626.0,604.77,481.8
2018,8,15,15,45,793.0,94.0,4.8,18.0,580.5,550.82,439.09
2018,8,15,16,0,775.0,92.0,4.8,17.8,535.0,496.55,394.93
2018,8,15,16,15,750.5,89.5,4.8,17.7,486.5,438.82,346.61
2018,8,15,16,30,726.0,87.0,4.8,17.6,438.0,382.1,297.79
2018,8,15,16,45,692.5,83.0,4.8,17.45,387.0,320.63,244.22
2018,8,15,17,0,659.0,79.0,4.8,17.3,336.0,263.24,193.21
2018,8,15,17,15,614.0,73.5,4.8,17.2,285.0,205.02,142.09
2018,8,15,17,30,569.0,68.0,4.8,17.1,234.0,151.64,96.82
2018,8,15,17,45,502.5,61.0,4.75,16.95,185.5,100.05,58.28
2018,8,15,18,0,436.0,54.0,4.7,16.8,137.0,56.64,33.83
2018,8,15,18,15,341.5,43.5,4.65,16.7,96.0,35.36,24.79
2018,8,15,18,30,247.0,33.0,4.6,16.6,55.0,25.64,14.33
2018,8,15,18,45,145.0,20.0,4.5,16.5,31.0,17.07,0.0
2018,8,15,19,0,43.0,7.0,4.4,16.4,7.0,5.97,0.0
2018,8,15,19,15,21.5,3.5,4.3,16.4,3.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.1,16.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.3,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.65,16.2,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.45,16.15,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.35,16.05,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.55,15.9,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.65,15.7,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.55,15.85,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.5,16.0,8.0,6.83,0.0
2018,8,16,5,45,163.0,20.5,2.5,16.1,34.0,16.02,0.0
2018,8,16,6,0,273.0,33.0,2.5,16.2,60.0,27.33,16.27
2018,8,16,6,15,322.5,44.5,2.45,16.35,95.0,35.97,25.48
2018,8,16,6,30,372.0,56.0,2.4,16.5,130.0,58.42,34.87
2018,8,16,6,45,389.0,72.5,2.35,16.6,170.0,100.72,63.05
2018,8,16,7,0,406.0,89.0,2.3,16.7,210.0,145.25,98.82
2018,8,16,7,15,525.0,86.0,2.25,16.85,274.0,201.68,143.05
2018,8,16,7,30,644.0,83.0,2.2,17.0,338.0,268.85,198.16
2018,8,16,7,45,688.0,84.5,2.15,17.15,391.0,326.97,248.58
2018,8,16,8,0,732.0,86.0,2.1,17.3,444.0,390.24,302.2
2018,8,16,8,15,755.5,89.5,2.1,17.45,493.0,447.83,350.35
2018,8,16,8,30,779.0,93.0,2.1,17.6,542.0,506.33,397.68
2018,8,16,8,45,796.5,95.5,2.1,17.7,587.5,560.96,440.72
2018,8,16,9,0,814.0,98.0,2.1,17.8,633.0,615.2,482.15
2018,8,16,9,15,827.0,99.5,2.05,17.95,673.0,660.71,515.79
2018,8,16,9,30,840.0,101.0,2.0,18.1,713.0,708.07,549.73
2018,8,16,9,45,850.0,102.0,1.95,18.25,748.0,751.0,578.35
2018,8,16,10,0,860.0,103.0,1.9,18.4,783.0,791.77,604.66
2018,8,16,10,15,868.0,104.5,1.9,18.55,812.5,828.97,628.61
2018,8,16,10,30,876.0,106.0,1.9,18.7,842.0,863.45,650.5
2018,8,16,10,45,882.5,106.0,1.85,18.8,864.5,892.22,668.0
2018,8,16,11,0,889.0,106.0,1.8,18.9,887.0,917.81,683.3
2018,8,16,11,15,892.5,106.5,1.95,19.0,902.5,937.82,697.22
2018,8,16,11,30,896.0,107.0,2.1,19.1,918.0,954.31,708.9
2018,8,16,11,45,898.0,107.5,2.2,19.25,926.0,965.76,716.67
2018,8,16,12,0,900.0,108.0,2.3,19.4,934.0,973.52,722.15
2018,8,16,12,15,899.5,108.0,2.5,19.4,933.0,974.66,724.79
2018,8,16,12,30,899.0,108.0,2.7,19.4,932.0,972.05,724.99
2018,8,16,12,45,895.5,109.0,2.95,19.4,923.5,963.85,721.86
2018,8,16,13,0,892.0,110.0,3.2,19.4,915.0,951.99,716.18
2018,8,16,13,15,889.0,109.5,3.4,19.3,900.0,935.53,707.2
2018,8,16,13,30,886.0,109.0,3.6,19.2,885.0,915.56,695.72
2018,8,16,13,45,880.5,108.0,3.85,19.1,862.0,889.47,680.13
2018,8,16,14,0,875.0,107.0,4.1,19.0,839.0,860.18,662.07
2018,8,16,14,15,867.5,106.0,4.25,18.9,809.5,826.22,639.97
2018,8,16,14,30,860.0,105.0,4.4,18.8,780.0,789.5,615.82
2018,8,16,14,45,850.0,102.5,4.55,18.7,743.5,746.91,587.22
2018,8,16,15,0,840.0,100.0,4.7,18.6,707.0,702.18,555.93
2018,8,16,15,15,826.0,98.5,4.7,18.6,666.0,653.87,519.16
2018,8,16,15,30,812.0,97.0,4.7,18.6,625.0,607.4,482.86
2018,8,16,15,45,795.0,94.0,4.85,18.4,579.5,552.86,440.27
2018,8,16,16,0,778.0,91.0,5.0,18.2,534.0,497.92,395.96
2018,8,16,16,15,755.0,88.0,5.0,18.05,485.5,440.13,347.63
2018,8,16,16,30,732.0,85.0,5.0,17.9,437.0,383.21,298.63
2018,8,16,16,45,701.0,80.5,5.0,17.75,386.0,323.3,246.19
2018,8,16,17,0,670.0,76.0,5.0,17.6,335.0,264.02,193.48
2018,8,16,17,15,626.0,71.0,4.95,17.4,284.5,205.77,142.21
2018,8,16,17,30,582.0,66.0,4.9,17.2,234.0,152.2,96.69
2018,8,16,17,45,519.0,59.0,4.85,17.0,185.5,100.07,57.6
2018,8,16,18,0,456.0,52.0,4.8,16.8,137.0,55.68,32.62
2018,8,16,18,15,359.5,41.5,4.65,16.7,95.5,33.8,23.38
2018,8,16,18,30,263.0,31.0,4.5,16.6,54.0,25.8,13.92
2018,8,16,18,45,155.5,19.5,4.35,16.55,30.5,16.64,0.0
2018,8,16,19,0,48.0,8.0,4.2,16.5,7.0,0.0,0.0
2018,8,16,19,15,24.0,4.0,4.0,16.45,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.4,16.35,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,16.2,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.65,16.15,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.35,16.1,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.0,15.95,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.0,15.9,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.0,15.75,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,1.95,15.65,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,8,17,5,15,28.0,4.0,1.25,15.8,4.0,0.0,0.0
2018,8,17,5,30,56.0,8.0,1.2,15.9,8.0,6.83,0.0
2018,8,17,5,45,171.0,20.0,1.15,16.05,33.5,16.89,0.0
2018,8,17,6,0,286.0,32.0,1.1,16.2,59.0,26.54,15.42
2018,8,17,6,15,288.5,40.0,1.05,16.35,82.0,30.83,21.04
2018,8,17,6,30,291.0,48.0,1.0,16.5,105.0,49.72,29.22
2018,8,17,6,45,151.0,74.5,1.0,16.65,104.5,77.44,53.48
2018,8,17,7,0,11.0,101.0,1.0,16.8,104.0,84.23,65.16
2018,8,17,7,15,22.0,123.5,0.95,16.95,131.5,106.45,83.23
2018,8,17,7,30,33.0,146.0,0.9,17.1,159.0,132.27,104.1
2018,8,17,7,45,76.0,171.0,0.9,17.25,206.5,171.83,135.36
2018,8,17,8,0,119.0,196.0,0.9,17.4,254.0,221.7,174.84
2018,8,17,8,15,182.5,218.5,0.85,17.55,318.0,280.04,220.4
2018,8,17,8,30,246.0,241.0,0.8,17.7,382.0,352.3,275.88
2018,8,17,8,45,263.5,260.5,0.8,17.85,423.0,395.7,308.39
2018,8,17,9,0,281.0,280.0,0.8,18.0,464.0,440.33,341.32
2018,8,17,9,15,296.5,296.0,0.85,18.15,501.5,481.4,371.3
2018,8,17,9,30,312.0,312.0,0.9,18.3,539.0,523.03,401.21
2018,8,17,9,45,343.5,318.5,0.95,18.45,580.0,568.18,433.58
2018,8,17,10,0,375.0,325.0,1.0,18.6,621.0,614.51,466.28
2018,8,17,10,15,383.5,337.0,1.1,18.7,649.5,647.85,489.54
2018,8,17,10,30,392.0,349.0,1.2,18.8,678.0,680.25,512.08
2018,8,17,10,45,458.0,331.0,1.3,18.85,725.0,747.3,559.64
2018,8,17,11,0,524.0,313.0,1.4,18.9,772.0,802.75,598.63
2018,8,17,11,15,543.0,304.5,1.5,18.95,787.5,823.6,613.29
2018,8,17,11,30,562.0,296.0,1.6,19.0,803.0,842.34,626.92
2018,8,17,11,45,508.5,327.0,1.75,19.0,788.5,828.03,616.92
2018,8,17,12,0,455.0,358.0,1.9,19.0,774.0,809.9,604.49
2018,8,17,12,15,415.5,376.5,2.05,19.0,756.5,790.32,591.43
2018,8,17,12,30,376.0,395.0,2.2,19.0,739.0,755.25,567.76
2018,8,17,12,45,375.0,392.5,2.35,19.0,733.0,748.76,564.67
2018,8,17,13,0,374.0,390.0,2.5,19.0,727.0,740.36,559.96
2018,8,17,13,15,549.0,290.5,2.65,19.0,775.0,813.95,617.41
2018,8,17,13,30,724.0,191.0,2.8,19.0,823.0,868.49,659.68
2018,8,17,13,45,811.0,142.5,2.9,19.0,833.0,873.63,664.1
2018,8,17,14,0,898.0,94.0,3.0,19.0,843.0,868.49,661.96
2018,8,17,14,15,891.0,93.0,3.05,18.95,813.0,834.13,639.42
2018,8,17,14,30,884.0,92.0,3.1,18.9,783.0,796.93,614.9
2018,8,17,14,45,874.0,90.5,3.2,18.9,747.0,754.32,586.4
2018,8,17,15,0,864.0,89.0,3.3,18.9,711.0,709.51,555.78
2018,8,17,15,15,851.0,87.5,3.3,18.9,669.5,660.74,519.43
2018,8,17,15,30,838.0,86.0,3.3,18.9,628.0,610.54,481.09
2018,8,17,15,45,821.5,84.0,3.35,18.75,582.5,556.68,439.3
2018,8,17,16,0,805.0,82.0,3.4,18.6,537.0,503.67,396.78
2018,8,17,16,15,782.5,79.0,3.4,18.5,488.0,444.64,348.1
2018,8,17,16,30,760.0,76.0,3.4,18.4,439.0,386.39,298.55
2018,8,17,16,45,729.5,73.0,3.4,18.3,388.0,326.47,246.46
2018,8,17,17,0,699.0,70.0,3.4,18.2,337.0,268.88,195.38
2018,8,17,17,15,656.0,65.0,3.35,18.0,285.5,207.29,141.58
2018,8,17,17,30,613.0,60.0,3.3,17.8,234.0,152.05,94.78
2018,8,17,17,45,548.5,53.5,3.25,17.65,185.0,98.29,54.68
2018,8,17,18,0,484.0,47.0,3.2,17.5,136.0,52.38,29.24
2018,8,17,18,15,385.0,38.0,3.0,17.4,94.5,30.97,20.82
2018,8,17,18,30,286.0,29.0,2.8,17.3,53.0,24.16,11.98
2018,8,17,18,45,169.5,18.0,2.65,17.25,29.5,15.36,0.0
2018,8,17,19,0,53.0,7.0,2.5,17.2,6.0,0.0,0.0
2018,8,17,19,15,26.5,3.5,2.35,17.15,3.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.05,17.1,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.8,17.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.55,17.05,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.5,16.95,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.5,16.85,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,1.55,16.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,1.6,16.65,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,1.6,16.55,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.55,16.45,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.5,16.4,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.45,16.35,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.25,16.3,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.15,16.25,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.1,16.2,0.0,0.0,0.0
2018,8,18,5,15,0.0,1.5,1.05,16.35,1.5,0.0,0.0
2018,8,18,5,30,0.0,3.0,1.0,16.5,3.0,2.56,0.0
2018,8,18,5,45,0.0,11.5,0.95,16.6,11.5,9.82,0.0
2018,8,18,6,0,0.0,20.0,0.9,16.7,20.0,16.5,7.26
2018,8,18,6,15,0.0,36.5,0.85,16.9,36.5,29.93,20.19
2018,8,18,6,30,0.0,53.0,0.8,17.1,53.0,43.19,30.7
2018,8,18,6,45,0.5,73.0,0.75,17.25,73.0,59.55,44.72
2018,8,18,7,0,1.0,93.0,0.7,17.4,93.0,76.28,58.82
2018,8,18,7,15,3.5,111.5,0.7,17.65,112.5,92.56,72.17
2018,8,18,7,30,6.0,130.0,0.7,17.9,132.0,109.3,85.67
2018,8,18,7,45,10.5,150.0,0.7,18.15,154.5,128.41,100.87
2018,8,18,8,0,15.0,170.0,0.7,18.4,177.0,148.18,116.41
2018,8,18,8,15,19.0,190.0,0.8,18.6,200.0,168.34,132.18
2018,8,18,8,30,23.0,210.0,0.9,18.8,223.0,189.04,148.22
2018,8,18,8,45,23.5,225.5,0.95,19.0,240.0,204.29,159.75
2018,8,18,9,0,24.0,241.0,1.0,19.2,257.0,219.6,171.23
2018,8,18,9,15,30.0,265.0,1.1,19.3,286.0,254.74,198.18
2018,8,18,9,30,36.0,289.0,1.2,19.4,315.0,283.3,219.71
2018,8,18,9,45,38.0,306.0,1.3,19.5,334.5,302.91,234.23
2018,8,18,10,0,40.0,323.0,1.4,19.6,354.0,322.67,248.83
2018,8,18,10,15,45.5,341.0,1.5,19.6,378.0,346.39,266.53
2018,8,18,10,30,51.0,359.0,1.6,19.6,402.0,370.4,284.37
2018,8,18,10,45,49.0,366.5,1.7,19.65,408.5,377.89,289.61
2018,8,18,11,0,47.0,374.0,1.8,19.7,415.0,385.05,294.71
2018,8,18,11,15,41.5,371.0,1.9,19.7,407.5,378.51,289.66
2018,8,18,11,30,36.0,368.0,2.0,19.7,400.0,371.51,284.34
2018,8,18,11,45,40.5,380.5,2.1,19.7,417.0,388.6,297.28
2018,8,18,12,0,45.0,393.0,2.2,19.7,434.0,405.5,309.96
2018,8,18,12,15,50.5,400.0,2.3,19.7,446.0,417.74,319.28
2018,8,18,12,30,56.0,407.0,2.4,19.7,458.0,429.6,328.38
2018,8,18,12,45,54.5,401.5,2.5,19.7,451.0,422.18,323.09
2018,8,18,13,0,53.0,396.0,2.6,19.7,444.0,414.43,317.65
2018,8,18,13,15,53.0,388.5,2.7,19.7,435.5,405.84,311.67
2018,8,18,13,30,53.0,381.0,2.8,19.7,427.0,396.95,305.48
2018,8,18,13,45,179.5,330.0,2.85,19.65,480.0,472.22,366.37
2018,8,18,14,0,306.0,279.0,2.9,19.6,533.0,538.18,418.88
2018,8,18,14,15,563.0,208.0,3.0,19.55,654.5,690.57,535.56
2018,8,18,14,30,820.0,137.0,3.1,19.5,776.0,799.32,616.4
2018,8,18,14,45,811.0,133.0,3.15,19.45,740.0,756.31,586.2
2018,8,18,15,0,802.0,129.0,3.2,19.4,704.0,711.19,554.03
2018,8,18,15,15,786.5,126.5,3.2,19.4,662.0,661.33,517.21
2018,8,18,15,30,771.0,124.0,3.2,19.4,620.0,610.4,478.73
2018,8,18,15,45,753.0,119.5,3.25,19.25,574.0,555.77,436.84
2018,8,18,16,0,735.0,115.0,3.3,19.1,528.0,500.17,392.93
2018,8,18,16,15,710.0,110.0,3.35,19.0,478.5,441.02,344.83
2018,8,18,16,30,685.0,105.0,3.4,18.9,429.0,383.1,296.27
2018,8,18,16,45,650.5,99.5,3.4,18.75,378.0,322.99,244.9
2018,8,18,17,0,616.0,94.0,3.4,18.6,327.0,265.89,195.14
2018,8,18,17,15,567.5,86.0,3.4,18.4,275.0,206.8,144.36
2018,8,18,17,30,519.0,78.0,3.4,18.2,223.0,153.15,99.64
2018,8,18,17,45,449.5,68.0,3.35,18.0,174.5,101.56,61.29
2018,8,18,18,0,380.0,58.0,3.3,17.8,126.0,56.35,34.36
2018,8,18,18,15,285.0,44.5,3.25,17.6,86.0,34.24,23.49
2018,8,18,18,30,190.0,31.0,3.2,17.4,46.0,24.03,11.0
2018,8,18,18,45,108.0,18.5,3.15,17.2,25.5,15.79,0.0
2018,8,18,19,0,26.0,6.0,3.1,17.0,5.0,0.0,0.0
2018,8,18,19,15,13.0,3.0,3.0,16.9,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.9,16.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.45,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.2,16.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.0,16.25,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.75,16.05,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.7,15.95,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.7,15.85,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.7,15.75,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.5,1.8,15.6,0.5,0.0,0.0
2018,8,19,5,30,0.0,1.0,1.8,15.7,1.0,0.0,0.0
2018,8,19,5,45,0.0,5.5,1.85,15.85,5.5,4.69,0.0
2018,8,19,6,0,0.0,10.0,1.9,16.0,10.0,8.21,0.67
2018,8,19,6,15,0.0,17.5,1.9,16.15,17.5,14.4,6.8
2018,8,19,6,30,0.0,25.0,1.9,16.3,25.0,20.6,11.76
2018,8,19,6,45,0.0,35.5,1.9,16.4,35.5,29.3,19.31
2018,8,19,7,0,0.0,46.0,1.9,16.5,46.0,38.03,26.8
2018,8,19,7,15,0.0,60.0,1.9,16.65,60.0,49.69,36.66
2018,8,19,7,30,0.0,74.0,1.9,16.8,74.0,61.38,46.4
2018,8,19,7,45,0.0,95.5,1.9,16.95,95.5,79.3,61.21
2018,8,19,8,0,0.0,117.0,1.9,17.1,117.0,97.41,75.96
2018,8,19,8,15,1.0,139.0,1.95,17.25,139.5,116.58,91.4
2018,8,19,8,30,2.0,161.0,2.0,17.4,162.0,136.05,106.89
2018,8,19,8,45,3.0,173.5,2.05,17.5,175.5,147.62,115.88
2018,8,19,9,0,4.0,186.0,2.1,17.6,189.0,159.34,124.95
2018,8,19,9,15,5.5,196.5,2.15,17.7,200.5,169.8,132.98
2018,8,19,9,30,7.0,207.0,2.2,17.8,212.0,180.42,141.12
2018,8,19,9,45,8.0,216.0,2.3,17.9,222.0,189.49,148.02
2018,8,19,10,0,9.0,225.0,2.4,18.0,232.0,198.65,154.98
2018,8,19,10,15,12.0,244.5,2.45,18.1,254.5,218.81,170.62
2018,8,19,10,30,15.0,264.0,2.5,18.2,277.0,239.23,186.34
2018,8,19,10,45,18.5,290.5,2.6,18.25,306.5,266.6,207.42
2018,8,19,11,0,22.0,317.0,2.7,18.3,336.0,294.25,228.57
2018,8,19,11,15,21.5,319.0,2.8,18.35,338.0,296.18,229.81
2018,8,19,11,30,21.0,321.0,2.9,18.4,340.0,297.98,231.07
2018,8,19,11,45,22.5,328.0,3.0,18.4,348.5,306.08,237.31
2018,8,19,12,0,24.0,335.0,3.1,18.4,357.0,329.83,255.49
2018,8,19,12,15,27.5,347.5,3.25,18.4,372.5,345.3,267.42
2018,8,19,12,30,31.0,360.0,3.4,18.4,388.0,360.56,279.22
2018,8,19,12,45,31.5,359.0,3.5,18.45,387.5,359.63,278.59
2018,8,19,13,0,32.0,358.0,3.6,18.5,387.0,358.43,277.86
2018,8,19,13,15,32.5,353.0,3.75,18.45,382.0,353.13,274.2
2018,8,19,13,30,33.0,348.0,3.9,18.4,377.0,347.61,270.4
2018,8,19,13,45,30.5,332.0,4.05,18.4,358.0,328.73,256.23
2018,8,19,14,0,28.0,316.0,4.2,18.4,339.0,309.92,242.1
2018,8,19,14,15,24.5,298.0,4.35,18.35,317.5,276.65,216.68
2018,8,19,14,30,21.0,280.0,4.5,18.3,296.0,256.72,201.49
2018,8,19,14,45,22.5,271.0,4.6,18.2,287.5,248.82,195.81
2018,8,19,15,0,24.0,262.0,4.7,18.1,279.0,240.74,189.95
2018,8,19,15,15,22.0,245.0,4.7,18.1,260.0,223.1,176.27
2018,8,19,15,30,20.0,228.0,4.7,18.1,241.0,205.67,162.7
2018,8,19,15,45,15.5,206.5,4.9,17.95,216.0,183.14,145.03
2018,8,19,16,0,11.0,185.0,5.1,17.8,191.0,161.19,127.67
2018,8,19,16,15,10.0,171.0,5.1,17.65,176.0,147.86,117.19
2018,8,19,16,30,9.0,157.0,5.1,17.5,161.0,134.65,106.71
2018,8,19,16,45,20.0,127.5,5.15,17.4,135.5,112.8,88.7
2018,8,19,17,0,31.0,98.0,5.2,17.3,110.0,91.49,70.67
2018,8,19,17,15,43.5,86.0,5.2,17.1,99.5,81.73,61.89
2018,8,19,17,30,56.0,74.0,5.2,16.9,89.0,71.53,52.53
2018,8,19,17,45,42.5,67.0,5.15,16.7,77.0,58.89,42.41
2018,8,19,18,0,29.0,60.0,5.1,16.5,65.0,48.45,34.39
2018,8,19,18,15,31.5,41.0,5.0,16.4,45.0,32.69,22.18
2018,8,19,18,30,34.0,22.0,4.9,16.3,25.0,17.87,5.9
2018,8,19,18,45,32.5,14.0,4.85,16.15,15.0,11.95,0.0
