Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,29,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,2.45,17.55,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.05,17.55,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.0,17.55,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.2,17.45,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.5,17.4,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,1.65,17.4,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,8,30,5,45,0.0,3.0,1.5,17.65,3.0,2.56,0.0
2018,8,30,6,0,0.0,6.0,1.5,17.7,6.0,4.92,0.0
2018,8,30,6,15,0.0,13.0,1.45,17.8,13.0,10.69,3.26
2018,8,30,6,30,0.0,20.0,1.4,17.9,20.0,16.46,8.07
2018,8,30,6,45,0.0,30.0,1.35,18.0,30.0,24.74,15.24
2018,8,30,7,0,0.0,40.0,1.3,18.1,40.0,33.04,22.38
2018,8,30,7,15,0.0,49.0,1.25,18.2,49.0,40.52,28.73
2018,8,30,7,30,0.0,58.0,1.2,18.3,58.0,48.02,34.98
2018,8,30,7,45,0.0,65.0,1.15,18.35,65.0,53.87,39.77
2018,8,30,8,0,0.0,72.0,1.1,18.4,72.0,59.72,44.5
2018,8,30,8,15,23.0,105.5,1.1,18.55,118.0,102.61,79.79
2018,8,30,8,30,46.0,139.0,1.1,18.7,164.0,146.69,115.54
2018,8,30,8,45,48.0,162.0,1.1,18.8,190.0,171.4,135.04
2018,8,30,9,0,50.0,185.0,1.1,18.9,216.0,196.48,154.6
2018,8,30,9,15,27.0,179.5,1.15,19.05,196.5,177.96,139.07
2018,8,30,9,30,4.0,174.0,1.2,19.2,177.0,150.32,116.28
2018,8,30,9,45,8.0,206.5,1.2,19.3,212.5,182.35,141.44
2018,8,30,10,0,12.0,239.0,1.2,19.4,248.0,215.01,166.61
2018,8,30,10,15,18.5,268.5,1.3,19.5,283.0,247.68,191.67
2018,8,30,10,30,25.0,298.0,1.4,19.6,318.0,295.17,227.74
2018,8,30,10,45,43.5,336.0,1.5,19.65,372.0,350.24,269.42
2018,8,30,11,0,62.0,374.0,1.6,19.7,426.0,406.53,311.37
2018,8,30,11,15,76.0,392.0,1.75,19.75,457.0,439.39,335.74
2018,8,30,11,30,90.0,410.0,1.9,19.8,488.0,472.41,360.26
2018,8,30,11,45,115.0,420.5,2.0,19.8,521.0,526.8,400.3
2018,8,30,12,0,140.0,431.0,2.1,19.8,554.0,562.84,426.85
2018,8,30,12,15,154.5,431.0,2.3,19.8,567.0,577.24,438.15
2018,8,30,12,30,169.0,431.0,2.5,19.8,580.0,590.67,448.93
2018,8,30,12,45,204.5,422.0,2.65,19.8,600.0,614.25,467.58
2018,8,30,13,0,240.0,413.0,2.8,19.8,620.0,653.4,497.0
2018,8,30,13,15,361.5,356.0,3.0,19.75,661.0,705.52,538.97
2018,8,30,13,30,483.0,299.0,3.2,19.7,702.0,768.52,587.78
2018,8,30,13,45,652.0,217.5,3.4,19.65,744.5,832.27,638.13
2018,8,30,14,0,821.0,136.0,3.6,19.6,787.0,871.93,668.33
2018,8,30,14,15,811.5,133.5,3.8,19.55,755.5,834.11,643.57
2018,8,30,14,30,802.0,131.0,4.0,19.5,724.0,793.84,617.22
2018,8,30,14,45,789.5,128.5,4.25,19.4,687.0,749.06,587.43
2018,8,30,15,0,777.0,126.0,4.5,19.3,650.0,702.52,554.79
2018,8,30,15,15,760.0,122.0,4.5,19.3,607.0,649.99,515.34
2018,8,30,15,30,743.0,118.0,4.5,19.3,564.0,597.89,475.28
2018,8,30,15,45,722.5,113.0,4.85,19.05,517.5,540.74,431.69
2018,8,30,16,0,702.0,108.0,5.2,18.8,471.0,483.85,386.54
2018,8,30,16,15,674.0,102.5,5.3,18.65,421.5,423.56,336.56
2018,8,30,16,30,646.0,97.0,5.4,18.5,372.0,365.01,286.55
2018,8,30,16,45,608.5,90.5,5.5,18.4,322.0,304.31,233.72
2018,8,30,17,0,571.0,84.0,5.6,18.3,272.0,247.17,183.1
2018,8,30,17,15,515.0,75.5,5.6,18.1,222.0,188.03,131.74
2018,8,30,17,30,459.0,67.0,5.6,17.9,172.0,135.48,87.65
2018,8,30,17,45,377.5,55.5,5.6,17.7,127.0,82.67,48.16
2018,8,30,18,0,296.0,44.0,5.6,17.5,82.0,42.74,24.31
2018,8,30,18,15,193.0,30.0,5.5,17.4,50.0,23.28,9.8
2018,8,30,18,30,90.0,16.0,5.4,17.3,18.0,13.66,0.0
2018,8,30,18,45,45.0,8.0,5.35,17.2,9.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,5.2,17.05,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.95,16.95,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.9,16.9,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.85,16.9,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.8,16.85,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.8,16.8,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.8,16.75,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.8,16.7,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.85,16.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,4.9,16.4,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,4.9,16.35,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,4.8,16.15,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,4.7,16.05,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,4.95,16.3,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,5.0,16.3,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,5.1,16.35,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,5.2,16.4,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,5.3,16.4,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,5.4,16.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,5.6,16.6,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,5.7,16.7,2.0,1.71,0.0
2018,8,31,6,0,0.0,4.0,5.8,16.8,4.0,3.28,0.0
2018,8,31,6,15,0.0,8.5,5.8,16.85,8.5,6.98,0.13
2018,8,31,6,30,0.0,13.0,5.8,16.9,13.0,10.68,3.24
2018,8,31,6,45,0.0,20.0,5.85,16.95,20.0,16.46,8.26
2018,8,31,7,0,0.0,27.0,5.9,17.0,27.0,22.25,13.27
2018,8,31,7,15,0.0,37.5,5.85,17.1,37.5,30.96,20.7
2018,8,31,7,30,0.0,48.0,5.8,17.2,48.0,39.69,28.06
2018,8,31,7,45,0.0,66.5,5.75,17.35,66.5,55.12,40.97
2018,8,31,8,0,0.0,85.0,5.7,17.5,85.0,70.62,53.79
2018,8,31,8,15,0.0,104.5,5.6,17.65,104.5,87.17,67.33
2018,8,31,8,30,0.0,124.0,5.5,17.8,124.0,103.86,80.85
2018,8,31,8,45,9.5,167.0,5.4,17.95,173.0,146.97,116.0
2018,8,31,9,0,19.0,210.0,5.3,18.1,222.0,191.68,151.99
2018,8,31,9,15,29.0,245.0,5.15,18.25,264.5,240.75,190.98
2018,8,31,9,30,39.0,280.0,5.0,18.4,307.0,283.33,224.28
2018,8,31,9,45,44.0,299.0,4.85,18.55,331.0,307.66,242.79
2018,8,31,10,0,49.0,318.0,4.7,18.7,355.0,332.39,261.47
2018,8,31,10,15,75.5,347.0,4.7,18.8,406.5,385.8,302.94
2018,8,31,10,30,102.0,376.0,4.7,18.9,458.0,440.93,345.12
2018,8,31,10,45,146.0,392.0,4.75,19.0,513.0,516.92,403.06
2018,8,31,11,0,190.0,408.0,4.8,19.1,568.0,578.53,449.52
2018,8,31,11,15,206.0,413.0,5.0,19.1,589.5,603.18,468.26
2018,8,31,11,30,222.0,418.0,5.2,19.1,611.0,627.29,486.76
2018,8,31,11,45,368.0,362.0,5.45,19.15,684.5,734.0,570.1
2018,8,31,12,0,514.0,306.0,5.7,19.2,758.0,841.42,652.28
2018,8,31,12,15,557.5,287.0,5.95,19.2,776.5,865.65,671.64
2018,8,31,12,30,601.0,268.0,6.2,19.2,795.0,891.32,692.39
2018,8,31,12,45,570.5,281.0,6.45,19.15,777.0,864.88,673.82
2018,8,31,13,0,540.0,294.0,6.7,19.1,759.0,840.63,656.76
2018,8,31,13,15,547.0,284.5,6.95,19.05,747.5,827.59,648.99
2018,8,31,13,30,554.0,275.0,7.2,19.0,736.0,811.77,639.02
2018,8,31,13,45,604.0,242.5,7.4,18.9,731.0,814.25,643.67
2018,8,31,14,0,654.0,210.0,7.6,18.8,726.0,807.56,641.45
2018,8,31,14,15,780.0,145.5,7.75,18.7,737.0,820.91,654.22
2018,8,31,14,30,906.0,81.0,7.9,18.6,748.0,819.48,654.94
2018,8,31,14,45,894.5,80.5,8.0,18.5,710.0,774.39,622.57
2018,8,31,15,0,883.0,80.0,8.1,18.4,672.0,727.19,588.36
2018,8,31,15,15,869.0,78.0,8.1,18.4,628.5,674.87,548.09
2018,8,31,15,30,855.0,76.0,8.1,18.4,585.0,621.22,504.98
2018,8,31,15,45,836.0,74.0,8.2,18.1,537.5,563.66,458.36
2018,8,31,16,0,817.0,72.0,8.3,17.8,490.0,505.86,410.16
2018,8,31,16,15,791.5,69.0,8.25,17.65,439.5,445.33,357.97
2018,8,31,16,30,766.0,66.0,8.2,17.5,389.0,384.15,303.9
2018,8,31,16,45,729.0,62.5,8.15,17.35,336.5,320.03,246.39
2018,8,31,17,0,692.0,59.0,8.1,17.2,284.0,259.16,190.88
2018,8,31,17,15,624.0,55.0,8.05,17.05,230.0,193.15,132.64
2018,8,31,17,30,556.0,51.0,8.0,16.9,176.0,136.25,84.46
2018,8,31,17,45,482.5,43.5,7.9,16.7,131.0,83.85,45.16
2018,8,31,18,0,409.0,36.0,7.8,16.5,86.0,40.73,20.91
2018,8,31,18,15,273.0,26.0,7.65,16.45,52.5,21.74,7.33
2018,8,31,18,30,137.0,16.0,7.5,16.4,19.0,13.66,0.0
2018,8,31,18,45,68.5,8.0,7.35,16.35,9.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,7.2,16.3,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,7.05,16.3,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,6.9,16.3,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,6.7,16.25,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,6.5,16.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,6.4,16.2,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,6.2,16.2,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,6.1,16.2,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,6.05,16.2,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,6.0,16.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,5.95,16.15,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,5.9,16.1,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,5.9,16.05,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,5.5,15.95,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,5.4,15.9,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,5.35,15.85,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,5.3,15.7,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,5.35,15.7,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,5.4,15.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,4.8,15.85,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,4.7,15.9,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,4.4,15.9,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,3.85,16.3,2.5,2.13,0.0
2018,9,1,6,0,0.0,5.0,3.8,16.4,5.0,4.1,0.0
2018,9,1,6,15,0.0,11.0,3.7,16.5,11.0,9.04,1.82
2018,9,1,6,30,0.0,17.0,3.6,16.6,17.0,13.98,6.01
2018,9,1,6,45,0.0,26.5,3.5,16.65,26.5,21.84,12.84
2018,9,1,7,0,0.0,36.0,3.4,16.7,36.0,29.72,19.65
2018,9,1,7,15,0.0,47.0,3.3,16.85,47.0,38.86,27.45
2018,9,1,7,30,0.0,58.0,3.2,17.0,58.0,48.02,35.16
2018,9,1,7,45,0.0,72.0,3.1,17.1,72.0,59.71,44.89
2018,9,1,8,0,0.0,86.0,3.0,17.2,86.0,71.47,54.56
2018,9,1,8,15,0.0,105.0,3.05,17.3,105.0,87.61,67.76
2018,9,1,8,30,0.0,124.0,3.1,17.4,124.0,103.9,80.92
2018,9,1,8,45,1.5,147.0,3.1,17.5,148.0,124.72,97.69
2018,9,1,9,0,3.0,170.0,3.1,17.6,172.0,145.89,114.57
2018,9,1,9,15,3.5,174.5,3.3,17.7,177.0,150.35,117.84
2018,9,1,9,30,4.0,179.0,3.5,17.8,182.0,154.87,121.2
2018,9,1,9,45,3.5,176.0,3.65,17.9,178.5,152.05,118.63
2018,9,1,10,0,3.0,173.0,3.8,18.0,175.0,149.19,116.08
2018,9,1,10,15,4.5,182.5,3.95,18.05,186.0,159.02,123.81
2018,9,1,10,30,6.0,192.0,4.1,18.1,197.0,168.96,131.62
2018,9,1,10,45,6.5,199.0,4.25,18.15,204.5,175.85,136.97
2018,9,1,11,0,7.0,206.0,4.4,18.2,212.0,182.77,142.34
2018,9,1,11,15,8.0,215.0,4.55,18.2,222.0,191.94,149.58
2018,9,1,11,30,9.0,224.0,4.7,18.2,232.0,201.13,156.83
2018,9,1,11,45,9.5,225.5,4.85,18.25,234.0,203.1,158.35
2018,9,1,12,0,10.0,227.0,5.0,18.3,236.0,205.01,159.86
2018,9,1,12,15,11.0,242.0,5.15,18.3,251.5,219.49,171.35
2018,9,1,12,30,12.0,257.0,5.3,18.3,267.0,233.96,182.83
2018,9,1,12,45,13.0,262.0,5.45,18.3,273.0,239.32,187.18
2018,9,1,13,0,14.0,267.0,5.6,18.3,279.0,244.6,191.51
2018,9,1,13,15,13.5,259.5,5.7,18.3,271.0,237.01,185.67
2018,9,1,13,30,13.0,252.0,5.8,18.3,263.0,229.4,179.84
2018,9,1,13,45,11.5,238.5,5.9,18.3,248.0,215.47,168.97
2018,9,1,14,0,10.0,225.0,6.0,18.3,233.0,201.64,158.16
2018,9,1,14,15,8.5,215.0,6.1,18.2,221.5,191.04,149.97
2018,9,1,14,30,7.0,205.0,6.2,18.1,210.0,180.57,141.85
2018,9,1,14,45,6.5,201.5,6.3,18.05,206.0,176.76,139.09
2018,9,1,15,0,6.0,198.0,6.4,18.0,202.0,172.99,136.37
2018,9,1,15,15,8.0,194.5,6.4,18.0,199.5,170.95,135.11
2018,9,1,15,30,10.0,191.0,6.4,18.0,197.0,168.72,133.68
2018,9,1,15,45,19.0,189.0,6.55,17.8,199.0,171.62,136.66
2018,9,1,16,0,28.0,187.0,6.7,17.6,201.0,179.59,143.71
2018,9,1,16,15,44.5,175.0,6.7,17.45,194.5,174.24,139.64
2018,9,1,16,30,61.0,163.0,6.7,17.3,188.0,166.92,133.58
2018,9,1,16,45,113.5,141.0,6.7,17.15,180.0,165.63,131.35
2018,9,1,17,0,166.0,119.0,6.7,17.0,172.0,152.42,117.93
2018,9,1,17,15,160.5,99.5,6.65,16.8,143.0,122.16,91.31
2018,9,1,17,30,155.0,80.0,6.6,16.6,114.0,94.46,67.14
2018,9,1,17,45,110.0,61.0,6.55,16.45,82.0,60.89,40.81
2018,9,1,18,0,65.0,42.0,6.5,16.3,50.0,35.24,21.83
2018,9,1,18,15,41.5,26.0,6.45,16.2,30.0,20.5,4.6
2018,9,1,18,30,18.0,10.0,6.4,16.1,10.0,8.54,0.0
2018,9,1,18,45,9.0,5.0,6.35,16.0,5.0,0.0,0.0
2018,9,1,19,0,0.0,0.0,6.3,15.9,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,6.2,15.9,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,6.1,15.9,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,5.9,15.9,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,5.8,15.85,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,5.35,15.75,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,5.0,15.7,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,4.85,15.65,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,4.55,15.55,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.8,15.25,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,3.55,15.2,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,3.25,15.25,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.65,15.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,9,2,5,45,0.0,3.5,2.5,15.7,3.5,2.99,0.0
2018,9,2,6,0,0.0,7.0,2.4,15.8,7.0,5.75,0.0
2018,9,2,6,15,0.0,16.5,2.4,16.0,16.5,13.59,5.54
2018,9,2,6,30,0.0,26.0,2.4,16.2,26.0,21.44,12.24
2018,9,2,6,45,0.0,38.5,2.35,16.35,38.5,31.81,21.29
2018,9,2,7,0,0.0,51.0,2.3,16.5,51.0,42.21,30.28
2018,9,2,7,15,0.0,62.0,2.3,16.65,62.0,51.37,38.09
2018,9,2,7,30,0.0,73.0,2.3,16.8,73.0,60.57,45.79
2018,9,2,7,45,0.0,94.5,2.3,17.0,94.5,78.73,60.86
2018,9,2,8,0,0.0,116.0,2.3,17.2,116.0,97.09,75.87
2018,9,2,8,15,2.5,141.5,2.25,17.35,143.0,120.38,94.75
2018,9,2,8,30,5.0,167.0,2.2,17.5,170.0,144.19,113.82
2018,9,2,8,45,9.5,189.5,2.15,17.65,195.5,167.06,131.93
2018,9,2,9,0,14.0,212.0,2.1,17.8,221.0,190.55,150.35
2018,9,2,9,15,12.5,214.5,2.1,17.9,223.0,192.35,151.28
2018,9,2,9,30,11.0,217.0,2.1,18.0,225.0,194.0,152.16
2018,9,2,9,45,9.5,213.0,2.05,18.15,220.0,189.7,148.3
2018,9,2,10,0,8.0,209.0,2.0,18.3,215.0,185.28,144.41
2018,9,2,10,15,9.0,220.5,2.0,18.4,227.5,196.75,153.21
2018,9,2,10,30,10.0,232.0,2.0,18.5,240.0,208.3,162.0
2018,9,2,10,45,13.5,255.0,2.05,18.55,266.0,232.62,180.86
2018,9,2,11,0,17.0,278.0,2.1,18.6,292.0,257.22,199.78
2018,9,2,11,15,16.0,277.0,2.15,18.65,290.5,255.72,198.36
2018,9,2,11,30,15.0,276.0,2.2,18.7,289.0,254.12,196.98
2018,9,2,11,45,16.5,286.5,2.25,18.75,301.0,265.38,205.64
2018,9,2,12,0,18.0,297.0,2.3,18.8,313.0,276.61,214.24
2018,9,2,12,15,18.5,297.5,2.45,18.8,314.0,277.58,215.09
2018,9,2,12,30,19.0,298.0,2.6,18.8,315.0,278.44,215.91
2018,9,2,12,45,18.0,292.5,2.7,18.8,308.5,272.22,211.23
2018,9,2,13,0,17.0,287.0,2.8,18.8,302.0,265.93,206.53
2018,9,2,13,15,15.0,271.5,2.95,18.75,284.5,249.51,194.03
2018,9,2,13,30,13.0,256.0,3.1,18.7,267.0,233.17,181.56
2018,9,2,13,45,13.0,251.0,3.25,18.7,261.5,228.25,178.0
2018,9,2,14,0,13.0,246.0,3.4,18.7,256.0,223.29,174.4
2018,9,2,14,15,12.5,239.5,3.55,18.6,249.0,216.52,169.44
2018,9,2,14,30,12.0,233.0,3.7,18.5,242.0,209.77,164.49
2018,9,2,14,45,11.0,220.5,3.85,18.4,228.5,197.28,154.96
2018,9,2,15,0,10.0,208.0,4.0,18.3,215.0,184.9,145.48
2018,9,2,15,15,11.5,201.5,4.0,18.3,209.0,179.67,141.68
2018,9,2,15,30,13.0,195.0,4.0,18.3,203.0,174.29,137.73
2018,9,2,15,45,10.0,180.5,4.2,18.05,186.5,159.07,125.87
2018,9,2,16,0,7.0,166.0,4.4,17.8,170.0,144.21,114.21
2018,9,2,16,15,22.0,157.0,4.4,17.65,166.5,142.89,113.54
2018,9,2,16,30,37.0,148.0,4.4,17.5,163.0,143.93,114.5
2018,9,2,16,45,60.0,133.5,4.45,17.3,154.0,136.16,107.65
2018,9,2,17,0,83.0,119.0,4.5,17.1,145.0,129.17,100.79
2018,9,2,17,15,73.5,99.0,4.45,16.95,119.0,100.1,76.05
2018,9,2,17,30,64.0,79.0,4.4,16.8,93.0,76.04,55.58
2018,9,2,17,45,39.0,58.0,4.4,16.6,66.0,51.26,35.53
2018,9,2,18,0,14.0,37.0,4.4,16.4,39.0,30.3,18.47
2018,9,2,18,15,7.0,21.5,4.35,16.3,22.5,17.42,0.63
2018,9,2,18,30,0.0,6.0,4.3,16.2,6.0,5.12,0.0
2018,9,2,18,45,0.0,3.0,4.2,16.1,3.0,0.0,0.0
2018,9,2,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.6,15.85,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.75,15.4,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.25,15.2,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.7,15.25,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,3,5,45,0.0,3.0,1.35,15.5,3.0,2.56,0.0
2018,9,3,6,0,0.0,6.0,1.3,15.6,6.0,4.92,0.0
2018,9,3,6,15,0.0,14.0,1.3,15.75,14.0,11.52,3.39
2018,9,3,6,30,0.0,22.0,1.3,15.9,22.0,18.12,9.5
2018,9,3,6,45,0.0,33.0,1.25,16.0,33.0,27.24,17.47
2018,9,3,7,0,0.0,44.0,1.2,16.1,44.0,36.37,25.4
2018,9,3,7,15,0.0,53.0,1.25,16.25,53.0,43.86,31.8
2018,9,3,7,30,0.0,62.0,1.3,16.4,62.0,51.36,38.1
2018,9,3,7,45,0.0,73.0,1.3,16.55,73.0,60.55,45.72
2018,9,3,8,0,0.0,84.0,1.3,16.7,84.0,69.79,53.27
2018,9,3,8,15,0.0,104.5,1.3,16.85,104.5,87.23,67.53
2018,9,3,8,30,0.0,125.0,1.3,17.0,125.0,104.83,81.73
2018,9,3,8,45,0.5,144.5,1.35,17.15,145.0,122.05,95.45
2018,9,3,9,0,1.0,164.0,1.4,17.3,165.0,139.45,109.19
2018,9,3,9,15,4.5,186.0,1.4,17.4,189.5,161.4,126.53
2018,9,3,9,30,8.0,208.0,1.4,17.5,214.0,183.83,144.07
2018,9,3,9,45,12.5,233.5,1.45,17.6,243.0,210.66,164.98
2018,9,3,10,0,17.0,259.0,1.5,17.7,272.0,238.01,186.08
2018,9,3,10,15,25.5,288.0,1.55,17.85,308.0,286.5,223.37
2018,9,3,10,30,34.0,317.0,1.6,18.0,344.0,323.71,251.45
2018,9,3,10,45,41.0,337.0,1.65,18.1,370.5,351.24,272.01
2018,9,3,11,0,48.0,357.0,1.7,18.2,397.0,379.07,292.71
2018,9,3,11,15,50.5,366.5,1.8,18.25,409.5,392.2,302.38
2018,9,3,11,30,53.0,376.0,1.9,18.3,422.0,405.17,312.03
2018,9,3,11,45,52.5,379.0,2.0,18.35,424.5,408.39,314.39
2018,9,3,12,0,52.0,382.0,2.1,18.4,427.0,411.3,316.61
2018,9,3,12,15,55.5,385.5,2.15,18.45,433.5,418.34,321.99
2018,9,3,12,30,59.0,389.0,2.2,18.5,440.0,425.03,327.14
2018,9,3,12,45,65.5,390.0,2.3,18.5,446.0,431.73,332.63
2018,9,3,13,0,72.0,391.0,2.4,18.5,452.0,437.93,337.81
2018,9,3,13,15,63.0,374.5,2.5,18.5,427.0,411.18,317.99
2018,9,3,13,30,54.0,358.0,2.6,18.5,402.0,384.57,298.28
2018,9,3,13,45,49.5,342.5,2.75,18.5,382.0,363.29,282.68
2018,9,3,14,0,45.0,327.0,2.9,18.5,362.0,342.14,267.03
2018,9,3,14,15,48.5,317.0,3.0,18.45,353.5,333.33,261.0
2018,9,3,14,30,52.0,307.0,3.1,18.4,345.0,324.16,254.62
2018,9,3,14,45,54.0,292.5,3.25,18.3,330.0,309.05,243.65
2018,9,3,15,0,56.0,278.0,3.4,18.2,315.0,293.71,232.41
2018,9,3,15,15,60.5,260.5,3.4,18.2,298.0,276.92,219.8
2018,9,3,15,30,65.0,243.0,3.4,18.2,281.0,259.67,206.68
2018,9,3,15,45,71.5,225.0,3.6,18.0,263.5,242.6,193.76
2018,9,3,16,0,78.0,207.0,3.8,17.8,246.0,224.82,179.96
2018,9,3,16,15,99.5,186.0,3.9,17.65,230.0,210.44,168.5
2018,9,3,16,30,121.0,165.0,4.0,17.5,214.0,199.28,159.01
2018,9,3,16,45,142.5,141.5,4.05,17.4,191.5,176.59,139.3
2018,9,3,17,0,164.0,118.0,4.1,17.3,169.0,151.36,116.65
2018,9,3,17,15,145.5,97.5,4.1,17.15,136.5,117.42,87.59
2018,9,3,17,30,127.0,77.0,4.1,17.0,104.0,85.98,61.0
2018,9,3,17,45,86.5,57.5,4.05,16.85,73.5,56.01,37.47
2018,9,3,18,0,46.0,38.0,4.0,16.7,43.0,31.68,18.86
2018,9,3,18,15,23.0,22.0,3.9,16.6,24.5,17.65,0.0
2018,9,3,18,30,0.0,6.0,3.8,16.5,6.0,5.12,0.0
2018,9,3,18,45,0.0,3.0,3.65,16.4,3.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.65,15.85,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.3,15.65,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,1.9,15.35,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,9,4,5,45,0.0,2.5,1.5,15.75,2.5,2.13,0.0
2018,9,4,6,0,0.0,5.0,1.5,15.9,5.0,4.1,0.0
2018,9,4,6,15,0.0,11.5,1.55,16.05,11.5,9.45,1.68
2018,9,4,6,30,0.0,18.0,1.6,16.2,18.0,14.81,6.7
2018,9,4,6,45,0.0,26.0,1.6,16.35,26.0,21.43,12.51
2018,9,4,7,0,0.0,34.0,1.6,16.5,34.0,28.06,18.28
2018,9,4,7,15,0.0,41.5,1.55,16.65,41.5,34.28,23.62
2018,9,4,7,30,0.0,49.0,1.5,16.8,49.0,40.52,28.88
2018,9,4,7,45,0.0,59.5,1.5,17.0,59.5,49.28,36.16
2018,9,4,8,0,0.0,70.0,1.5,17.2,70.0,58.05,43.36
2018,9,4,8,15,0.0,88.0,1.45,17.35,88.0,73.16,55.76
2018,9,4,8,30,0.0,106.0,1.4,17.5,106.0,88.5,68.19
2018,9,4,8,45,0.0,122.5,1.35,17.7,122.5,102.69,79.51
2018,9,4,9,0,0.0,139.0,1.3,17.9,139.0,116.98,90.79
2018,9,4,9,15,1.5,159.0,1.25,18.05,160.0,135.53,105.44
2018,9,4,9,30,3.0,179.0,1.2,18.2,181.0,154.36,120.15
2018,9,4,9,45,6.0,197.0,1.15,18.35,201.5,172.88,134.51
2018,9,4,10,0,9.0,215.0,1.1,18.5,222.0,191.72,149.01
2018,9,4,10,15,13.5,242.5,1.1,18.65,253.0,220.77,171.37
2018,9,4,10,30,18.0,270.0,1.1,18.8,284.0,250.3,193.82
2018,9,4,10,45,23.5,295.5,1.15,18.9,314.5,279.34,215.81
2018,9,4,11,0,29.0,321.0,1.2,19.0,345.0,325.82,250.72
2018,9,4,11,15,29.5,327.5,1.3,19.1,352.5,333.57,256.22
2018,9,4,11,30,30.0,334.0,1.4,19.2,360.0,341.18,261.86
2018,9,4,11,45,27.0,328.5,1.5,19.25,352.0,333.21,255.81
2018,9,4,12,0,24.0,323.0,1.6,19.3,344.0,307.11,236.21
2018,9,4,12,15,28.0,333.0,1.75,19.35,357.5,338.93,260.61
2018,9,4,12,30,32.0,343.0,1.9,19.4,371.0,352.67,271.15
2018,9,4,12,45,30.5,335.5,2.1,19.4,362.0,343.27,264.4
2018,9,4,13,0,29.0,328.0,2.3,19.4,353.0,333.73,257.61
2018,9,4,13,15,26.5,315.5,2.55,19.4,338.0,318.17,246.24
2018,9,4,13,30,24.0,303.0,2.8,19.4,323.0,286.86,222.7
2018,9,4,13,45,24.0,295.0,3.0,19.35,314.5,278.83,217.04
2018,9,4,14,0,24.0,287.0,3.2,19.3,306.0,270.74,211.23
2018,9,4,14,15,22.5,273.5,3.4,19.2,290.5,256.27,200.44
2018,9,4,14,30,21.0,260.0,3.6,19.1,275.0,241.9,189.66
2018,9,4,14,45,19.5,245.0,3.85,19.0,258.5,226.27,177.85
2018,9,4,15,0,18.0,230.0,4.1,18.9,242.0,210.79,166.05
2018,9,4,15,15,15.5,212.5,4.1,18.9,222.5,192.54,151.82
2018,9,4,15,30,13.0,195.0,4.1,18.9,203.0,174.6,137.74
2018,9,4,15,45,11.0,179.5,4.25,18.65,185.5,159.04,125.66
2018,9,4,16,0,9.0,164.0,4.4,18.4,168.0,143.75,113.67
2018,9,4,16,15,14.5,152.0,4.45,18.2,158.0,135.29,107.13
2018,9,4,16,30,20.0,140.0,4.5,18.0,148.0,126.2,99.87
2018,9,4,16,45,71.5,124.0,4.55,17.8,147.0,132.04,103.88
2018,9,4,17,0,123.0,108.0,4.6,17.6,146.0,131.15,101.08
2018,9,4,17,15,124.5,91.5,4.6,17.35,123.5,107.79,80.33
2018,9,4,17,30,126.0,75.0,4.6,17.1,101.0,84.23,59.52
2018,9,4,17,45,85.0,55.5,4.55,16.85,71.0,54.29,36.03
2018,9,4,18,0,44.0,36.0,4.5,16.6,41.0,30.09,17.37
2018,9,4,18,15,22.0,20.5,4.4,16.5,23.0,16.33,0.0
2018,9,4,18,30,0.0,5.0,4.3,16.4,5.0,4.27,0.0
2018,9,4,18,45,0.0,2.5,4.15,16.35,2.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.9,16.25,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.45,16.05,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.85,15.85,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.65,15.3,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,1.55,15.4,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,1.4,15.5,4.0,3.28,0.0
2018,9,5,6,15,0.0,8.5,1.3,15.65,8.5,6.98,0.0
2018,9,5,6,30,0.0,13.0,1.2,15.8,13.0,10.68,3.26
2018,9,5,6,45,0.0,19.5,1.1,15.95,19.5,16.05,7.98
2018,9,5,7,0,0.0,26.0,1.0,16.1,26.0,21.42,12.67
2018,9,5,7,15,0.0,31.5,0.95,16.3,31.5,25.98,16.6
2018,9,5,7,30,0.0,37.0,0.9,16.5,37.0,30.55,20.47
2018,9,5,7,45,0.0,47.0,0.85,16.65,47.0,38.87,27.45
2018,9,5,8,0,0.0,57.0,0.8,16.8,57.0,47.21,34.36
2018,9,5,8,15,0.0,68.5,0.85,17.0,68.5,56.81,42.24
2018,9,5,8,30,0.0,80.0,0.9,17.2,80.0,66.44,50.04
2018,9,5,8,45,0.0,94.0,1.0,17.4,94.0,78.24,59.56
2018,9,5,9,0,0.0,108.0,1.1,17.6,108.0,90.22,69.13
2018,9,5,9,15,0.0,110.0,1.35,17.75,110.0,91.95,70.31
2018,9,5,9,30,0.0,112.0,1.6,17.9,112.0,93.71,71.53
2018,9,5,9,45,0.0,115.5,1.8,18.0,115.5,96.76,73.83
2018,9,5,10,0,0.0,119.0,2.0,18.1,119.0,99.83,76.15
2018,9,5,10,15,1.0,138.0,2.2,18.2,139.0,117.21,90.04
2018,9,5,10,30,2.0,157.0,2.4,18.3,159.0,134.78,104.0
2018,9,5,10,45,3.5,169.5,2.6,18.35,172.5,147.27,113.88
2018,9,5,11,0,5.0,182.0,2.8,18.4,186.0,159.87,123.84
2018,9,5,11,15,7.0,198.5,2.9,18.4,204.5,176.6,137.08
2018,9,5,11,30,9.0,215.0,3.0,18.4,223.0,193.45,150.37
2018,9,5,11,45,11.0,238.0,3.15,18.45,247.5,216.26,168.27
2018,9,5,12,0,13.0,261.0,3.3,18.5,272.0,239.22,186.21
2018,9,5,12,15,12.0,252.5,3.4,18.45,262.5,230.49,179.38
2018,9,5,12,30,11.0,244.0,3.5,18.4,253.0,221.71,172.6
2018,9,5,12,45,10.5,239.0,3.65,18.35,247.5,216.56,168.7
2018,9,5,13,0,10.0,234.0,3.8,18.3,242.0,211.38,164.77
2018,9,5,13,15,11.0,241.5,3.9,18.2,250.5,218.89,170.94
2018,9,5,13,30,12.0,249.0,4.0,18.1,259.0,226.34,177.07
2018,9,5,13,45,10.5,237.0,4.15,18.05,245.5,213.74,167.34
2018,9,5,14,0,9.0,225.0,4.3,18.0,232.0,201.24,157.7
2018,9,5,14,15,6.5,206.0,4.4,17.9,211.0,181.74,142.42
2018,9,5,14,30,4.0,187.0,4.5,17.8,190.0,162.52,127.27
2018,9,5,14,45,3.5,182.5,4.6,17.7,185.0,157.97,123.94
2018,9,5,15,0,3.0,178.0,4.7,17.6,180.0,153.48,120.64
2018,9,5,15,15,3.0,173.0,4.7,17.6,175.0,148.94,117.27
2018,9,5,15,30,3.0,168.0,4.7,17.6,170.0,144.43,113.93
2018,9,5,15,45,10.5,166.0,4.9,17.35,171.5,146.9,116.55
2018,9,5,16,0,18.0,164.0,5.1,17.1,173.0,148.57,118.42
2018,9,5,16,15,40.5,157.5,5.1,16.95,174.5,157.4,126.04
2018,9,5,16,30,63.0,151.0,5.1,16.8,176.0,157.9,126.32
2018,9,5,16,45,95.5,131.0,5.1,16.65,163.0,151.48,120.11
2018,9,5,17,0,128.0,111.0,5.1,16.5,150.0,135.41,104.94
2018,9,5,17,15,122.5,92.5,5.1,16.3,123.5,108.36,81.2
2018,9,5,17,30,117.0,74.0,5.1,16.1,97.0,82.08,58.3
2018,9,5,17,45,77.5,54.0,5.1,15.95,67.5,52.44,34.84
2018,9,5,18,0,38.0,34.0,5.1,15.8,38.0,28.4,15.86
2018,9,5,18,15,19.0,19.5,5.0,15.75,21.5,15.65,0.0
2018,9,5,18,30,0.0,5.0,4.9,15.7,5.0,4.27,0.0
2018,9,5,18,45,0.0,2.5,4.85,15.6,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,4.65,15.45,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.95,15.2,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.35,15.1,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,3.5,14.65,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,6,5,45,0.0,1.5,2.8,14.7,1.5,1.28,0.0
2018,9,6,6,0,0.0,3.0,2.7,14.8,3.0,2.56,0.0
2018,9,6,6,15,0.0,6.5,2.6,14.9,6.5,5.33,0.0
2018,9,6,6,30,0.0,10.0,2.5,15.0,10.0,8.21,1.19
2018,9,6,6,45,0.0,14.0,2.4,15.1,14.0,11.51,4.13
2018,9,6,7,0,0.0,18.0,2.3,15.2,18.0,14.81,7.04
2018,9,6,7,15,0.0,25.0,2.3,15.35,25.0,20.6,12.04
2018,9,6,7,30,0.0,32.0,2.3,15.5,32.0,26.41,16.99
2018,9,6,7,45,0.0,41.0,2.25,15.7,41.0,33.88,23.29
2018,9,6,8,0,0.0,50.0,2.2,15.9,50.0,41.38,29.54
2018,9,6,8,15,0.0,65.0,2.35,16.1,65.0,53.89,39.94
2018,9,6,8,30,0.0,80.0,2.5,16.3,80.0,66.44,50.24
2018,9,6,8,45,0.0,105.0,2.6,16.5,105.0,87.66,67.62
2018,9,6,9,0,0.0,130.0,2.7,16.7,130.0,109.23,85.09
2018,9,6,9,15,0.5,142.5,2.9,16.9,143.0,120.48,93.96
2018,9,6,9,30,1.0,155.0,3.1,17.1,156.0,131.83,102.9
2018,9,6,9,45,2.0,166.5,3.3,17.3,168.0,142.81,111.51
2018,9,6,10,0,3.0,178.0,3.5,17.5,180.0,153.92,120.19
2018,9,6,10,15,5.5,199.5,3.7,17.6,203.5,175.37,137.21
2018,9,6,10,30,8.0,221.0,3.9,17.7,227.0,197.12,154.37
2018,9,6,10,45,8.0,219.5,4.1,17.8,226.0,196.03,153.28
2018,9,6,11,0,8.0,218.0,4.3,17.9,225.0,194.91,152.25
2018,9,6,11,15,8.0,215.5,4.4,17.95,222.5,192.86,150.52
2018,9,6,11,30,8.0,213.0,4.5,18.0,220.0,190.77,148.79
2018,9,6,11,45,9.0,222.5,4.6,18.05,230.5,200.41,156.41
2018,9,6,12,0,10.0,232.0,4.7,18.1,241.0,210.03,164.01
2018,9,6,12,15,16.0,263.0,4.75,18.15,277.0,244.19,191.11
2018,9,6,12,30,22.0,294.0,4.8,18.2,313.0,278.57,218.19
2018,9,6,12,45,42.5,331.5,4.85,18.25,367.5,352.02,275.92
2018,9,6,13,0,63.0,369.0,4.9,18.3,422.0,408.94,320.18
2018,9,6,13,15,87.5,376.0,4.95,18.35,448.0,438.01,343.28
2018,9,6,13,30,112.0,383.0,5.0,18.4,474.0,483.2,378.46
2018,9,6,13,45,213.5,336.5,5.0,18.45,503.0,524.03,413.15
2018,9,6,14,0,315.0,290.0,5.0,18.5,532.0,574.51,454.44
2018,9,6,14,15,438.0,238.0,5.05,18.5,558.5,630.16,499.75
2018,9,6,14,30,561.0,186.0,5.1,18.5,585.0,666.03,529.81
2018,9,6,14,45,453.5,200.5,5.1,18.5,512.0,566.37,452.75
2018,9,6,15,0,346.0,215.0,5.1,18.5,439.0,480.74,385.44
2018,9,6,15,15,287.5,216.5,5.1,18.5,394.0,411.22,330.77
2018,9,6,15,30,229.0,218.0,5.1,18.5,349.0,359.97,289.59
2018,9,6,15,45,216.0,206.0,5.15,18.35,321.0,326.96,263.39
2018,9,6,16,0,203.0,194.0,5.2,18.2,293.0,286.62,230.87
2018,9,6,16,15,232.5,167.5,5.25,18.05,268.5,269.73,216.72
2018,9,6,16,30,262.0,141.0,5.3,17.9,244.0,241.06,191.99
2018,9,6,16,45,356.0,111.0,5.3,17.75,229.0,233.67,182.19
2018,9,6,17,0,450.0,81.0,5.3,17.6,214.0,207.44,154.54
2018,9,6,17,15,371.5,72.5,5.3,17.4,167.5,151.38,106.95
2018,9,6,17,30,293.0,64.0,5.3,17.2,121.0,104.89,69.24
2018,9,6,17,45,184.5,48.0,5.3,17.0,80.0,59.18,35.97
2018,9,6,18,0,76.0,32.0,5.3,16.8,39.0,27.63,14.24
2018,9,6,18,15,45.5,18.5,5.25,16.65,22.0,15.79,0.0
2018,9,6,18,30,15.0,5.0,5.2,16.5,5.0,4.27,0.0
2018,9,6,18,45,7.5,2.5,5.15,16.4,2.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,5.1,16.3,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,5.05,16.25,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,4.9,16.15,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,4.65,15.95,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,4.0,15.35,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.9,15.05,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.75,14.8,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,7,5,45,101.5,10.5,3.05,15.0,14.5,0.0,0.0
2018,9,7,6,0,203.0,21.0,3.0,15.1,29.0,17.92,0.0
2018,9,7,6,15,344.5,29.5,3.05,15.3,68.0,32.5,14.34
2018,9,7,6,30,486.0,38.0,3.1,15.5,107.0,78.05,40.1
2018,9,7,6,45,340.0,36.5,3.1,15.65,94.5,88.86,54.16
2018,9,7,7,0,194.0,35.0,3.1,15.8,82.0,77.29,52.37
2018,9,7,7,15,97.0,50.5,3.15,16.0,74.0,75.03,55.31
2018,9,7,7,30,0.0,66.0,3.2,16.2,66.0,54.7,40.94
2018,9,7,7,45,0.0,81.5,3.2,16.4,81.5,67.76,51.85
2018,9,7,8,0,0.0,97.0,3.2,16.6,97.0,80.95,62.68
2018,9,7,8,15,0.0,114.5,3.25,16.8,114.5,95.96,74.91
2018,9,7,8,30,0.0,132.0,3.3,17.0,132.0,111.11,87.1
2018,9,7,8,45,1.0,148.5,3.35,17.15,149.0,126.12,99.09
2018,9,7,9,0,2.0,165.0,3.4,17.3,166.0,141.34,111.15
2018,9,7,9,15,4.0,181.5,3.45,17.45,184.0,157.48,123.9
2018,9,7,9,30,6.0,198.0,3.5,17.6,202.0,173.89,136.78
2018,9,7,9,45,9.0,215.5,3.55,17.8,222.0,192.26,151.16
2018,9,7,10,0,12.0,233.0,3.6,18.0,242.0,210.95,165.7
2018,9,7,10,15,18.5,263.0,3.65,18.1,277.5,244.45,191.99
2018,9,7,10,30,25.0,293.0,3.7,18.2,313.0,293.92,230.44
2018,9,7,10,45,33.0,318.5,3.75,18.3,345.5,327.65,256.33
2018,9,7,11,0,41.0,344.0,3.8,18.4,378.0,361.88,282.43
2018,9,7,11,15,45.0,355.5,3.9,18.45,393.5,378.37,294.86
2018,9,7,11,30,49.0,367.0,4.0,18.5,409.0,394.79,307.29
2018,9,7,11,45,55.0,376.0,4.1,18.55,423.0,410.51,319.29
2018,9,7,12,0,61.0,385.0,4.2,18.6,437.0,426.03,331.15
2018,9,7,12,15,73.0,392.5,4.4,18.6,455.0,445.68,346.7
2018,9,7,12,30,85.0,400.0,4.6,18.6,473.0,464.9,361.94
2018,9,7,12,45,90.0,397.5,4.8,18.65,473.5,466.35,363.58
2018,9,7,13,0,95.0,395.0,5.0,18.7,474.0,467.25,364.89
2018,9,7,13,15,99.5,387.5,5.25,18.65,469.0,461.94,361.77
2018,9,7,13,30,104.0,380.0,5.5,18.6,464.0,456.03,358.21
2018,9,7,13,45,237.5,322.5,5.75,18.6,506.0,549.04,434.22
2018,9,7,14,0,371.0,265.0,6.0,18.6,548.0,615.95,489.46
2018,9,7,14,15,636.0,177.5,6.15,18.55,638.0,744.4,593.13
2018,9,7,14,30,901.0,90.0,6.3,18.5,728.0,830.98,659.76
2018,9,7,14,45,889.0,88.0,6.5,18.45,688.5,783.33,626.05
2018,9,7,15,0,877.0,86.0,6.7,18.4,649.0,733.65,590.84
2018,9,7,15,15,861.0,84.0,6.7,18.4,604.5,679.51,549.66
2018,9,7,15,30,845.0,82.0,6.7,18.4,560.0,624.27,505.81
2018,9,7,15,45,823.5,79.5,6.9,18.25,511.5,567.54,460.2
2018,9,7,16,0,802.0,77.0,7.1,18.1,463.0,507.24,410.36
2018,9,7,16,15,772.0,73.5,7.05,17.95,411.0,442.42,355.1
2018,9,7,16,30,742.0,70.0,7.0,17.8,359.0,379.41,299.82
2018,9,7,16,45,699.5,65.5,7.0,17.65,306.0,313.25,240.96
2018,9,7,17,0,657.0,61.0,7.0,17.5,253.0,250.29,184.03
2018,9,7,17,15,592.0,55.5,6.9,17.3,201.5,186.63,127.77
2018,9,7,17,30,527.0,50.0,6.8,17.1,150.0,130.58,80.31
2018,9,7,17,45,420.5,41.0,6.7,16.9,105.0,75.7,40.32
2018,9,7,18,0,314.0,32.0,6.6,16.7,60.0,34.62,15.74
2018,9,7,18,15,186.0,20.5,6.45,16.6,34.0,17.5,0.0
2018,9,7,18,30,58.0,9.0,6.3,16.5,8.0,0.0,0.0
2018,9,7,18,45,29.0,4.5,6.1,16.45,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,5.9,16.4,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,5.75,16.35,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,5.45,16.3,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,5.3,16.3,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,5.2,16.25,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,5.1,16.2,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,5.05,16.2,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,5.1,16.05,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,5.1,15.95,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,5.1,15.9,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,5.05,15.9,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,4.95,15.85,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,4.9,15.8,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,4.9,15.65,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,4.9,15.55,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,4.85,15.45,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.85,15.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.9,15.3,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,5.0,15.6,0.0,0.0,0.0
2018,9,8,5,45,102.5,10.0,5.05,15.75,14.0,0.0,0.0
2018,9,8,6,0,205.0,20.0,5.1,15.9,28.0,17.07,0.0
2018,9,8,6,15,347.0,28.5,5.1,16.05,66.5,32.79,13.61
2018,9,8,6,30,489.0,37.0,5.1,16.2,105.0,78.9,40.28
2018,9,8,6,45,438.5,52.5,5.15,16.4,133.5,120.13,75.7
2018,9,8,7,0,388.0,68.0,5.2,16.6,162.0,151.7,106.97
2018,9,8,7,15,373.5,90.5,5.2,16.8,198.5,195.63,147.65
2018,9,8,7,30,359.0,113.0,5.2,17.0,235.0,237.55,185.98
2018,9,8,7,45,397.5,126.0,5.15,17.15,282.0,290.07,231.21
2018,9,8,8,0,436.0,139.0,5.1,17.3,329.0,346.59,278.98
2018,9,8,8,15,455.5,154.0,5.1,17.45,373.5,398.78,322.4
2018,9,8,8,30,475.0,169.0,5.1,17.6,418.0,452.22,365.77
2018,9,8,8,45,499.0,178.0,5.1,17.75,460.5,503.67,406.72
2018,9,8,9,0,523.0,187.0,5.1,17.9,503.0,556.17,447.63
2018,9,8,9,15,599.5,175.0,5.15,18.05,561.0,633.17,507.42
2018,9,8,9,30,676.0,163.0,5.2,18.2,619.0,708.82,565.16
2018,9,8,9,45,791.5,125.5,5.25,18.3,687.0,788.88,624.79
2018,9,8,10,0,907.0,88.0,5.3,18.4,755.0,868.69,681.55
2018,9,8,10,15,914.5,89.0,5.35,18.5,784.0,906.29,707.13
2018,9,8,10,30,922.0,90.0,5.4,18.6,813.0,940.83,730.65
2018,9,8,10,45,928.0,90.5,5.45,18.65,835.0,970.19,750.61
2018,9,8,11,0,934.0,91.0,5.5,18.7,857.0,996.06,768.15
2018,9,8,11,15,936.5,92.0,5.65,18.75,871.0,1015.43,781.92
2018,9,8,11,30,939.0,93.0,5.8,18.8,885.0,1030.94,793.13
2018,9,8,11,45,940.5,93.0,5.95,18.8,891.0,1040.44,800.45
2018,9,8,12,0,942.0,93.0,6.1,18.8,897.0,1045.92,805.12
2018,9,8,12,15,943.5,91.5,6.25,18.85,895.0,1045.75,805.81
2018,9,8,12,30,945.0,90.0,6.4,18.9,893.0,1041.51,803.78
2018,9,8,12,45,947.5,87.0,6.55,18.9,884.0,1032.55,798.69
2018,9,8,13,0,950.0,84.0,6.7,18.9,875.0,1019.5,790.79
2018,9,8,13,15,945.5,83.0,6.8,18.95,856.0,997.88,776.4
2018,9,8,13,30,941.0,82.0,6.9,19.0,837.0,972.52,759.38
2018,9,8,13,45,934.5,81.5,7.0,19.0,811.0,942.29,738.95
2018,9,8,14,0,928.0,81.0,7.1,19.0,785.0,908.72,716.01
2018,9,8,14,15,919.5,79.5,7.15,19.0,752.0,869.21,688.37
2018,9,8,14,30,911.0,78.0,7.2,19.0,719.0,826.89,658.46
2018,9,8,14,45,899.0,76.5,7.2,19.0,679.5,779.29,624.17
2018,9,8,15,0,887.0,75.0,7.2,19.0,640.0,729.65,588.03
2018,9,8,15,15,871.5,73.5,7.2,19.0,596.0,675.87,547.4
2018,9,8,15,30,856.0,72.0,7.2,19.0,552.0,620.93,503.59
2018,9,8,15,45,837.0,69.0,7.2,18.9,504.0,561.53,455.35
2018,9,8,16,0,818.0,66.0,7.2,18.8,456.0,501.97,405.61
2018,9,8,16,15,791.0,63.5,7.15,18.65,405.5,440.9,353.19
2018,9,8,16,30,764.0,61.0,7.1,18.5,355.0,379.14,298.76
2018,9,8,16,45,722.0,58.0,7.05,18.3,302.5,313.46,240.15
2018,9,8,17,0,680.0,55.0,7.0,18.1,250.0,251.7,184.06
2018,9,8,17,15,615.0,50.5,6.95,17.85,199.0,187.76,127.47
2018,9,8,17,30,550.0,46.0,6.9,17.6,148.0,130.32,78.83
2018,9,8,17,45,436.5,38.0,6.85,17.35,102.5,74.33,38.4
2018,9,8,18,0,323.0,30.0,6.8,17.1,57.0,32.92,13.6
2018,9,8,18,15,190.5,19.0,6.7,16.95,32.0,16.22,0.0
2018,9,8,18,30,58.0,8.0,6.6,16.8,7.0,0.0,0.0
2018,9,8,18,45,29.0,4.0,6.55,16.65,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,6.5,16.5,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,6.5,16.45,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,6.5,16.4,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,6.5,16.35,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,6.5,16.3,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,6.4,16.25,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,6.3,16.2,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,6.25,16.15,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,6.2,16.1,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,6.15,16.1,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,6.1,16.1,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,6.0,16.05,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,5.85,15.95,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,5.8,15.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,5.75,15.9,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,5.7,15.9,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,5.7,15.85,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,5.7,15.8,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,5.65,15.8,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,5.6,15.75,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,5.6,15.65,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,5.6,15.6,0.0,0.0,0.0
