Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,0,15,0.0,0.0,4.75,14.45,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.85,14.35,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,5.0,14.25,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,5.2,14.15,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,5.4,14.1,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,5.5,14.1,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,5.6,14.15,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,5.65,14.2,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,5.6,14.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,5.45,14.2,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,5.3,14.2,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,5.1,14.2,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,4.95,14.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,9,19,5,45,0.0,2.0,5.05,14.45,2.0,0.0,0.0
2018,9,19,6,0,0.0,4.0,5.1,14.5,4.0,3.41,0.0
2018,9,19,6,15,0.0,15.0,5.05,14.65,15.0,12.38,0.0
2018,9,19,6,30,0.0,26.0,5.0,14.8,26.0,21.48,11.58
2018,9,19,6,45,1.0,43.5,5.0,14.9,43.5,36.4,24.83
2018,9,19,7,0,2.0,61.0,5.0,15.0,61.0,51.62,38.13
2018,9,19,7,15,12.5,84.0,4.8,15.15,87.5,74.95,57.94
2018,9,19,7,30,23.0,107.0,4.6,15.3,114.0,103.79,82.35
2018,9,19,7,45,25.5,126.0,4.4,15.4,135.0,123.94,99.34
2018,9,19,8,0,28.0,145.0,4.2,15.5,156.0,144.54,116.43
2018,9,19,8,15,17.5,154.0,3.95,15.65,161.0,141.97,113.9
2018,9,19,8,30,7.0,163.0,3.7,15.8,166.0,144.34,115.33
2018,9,19,8,45,13.5,185.0,3.45,15.95,192.0,168.78,135.08
2018,9,19,9,0,20.0,207.0,3.2,16.1,218.0,194.01,155.24
2018,9,19,9,15,34.0,236.0,3.1,16.3,257.0,244.51,195.61
2018,9,19,9,30,48.0,265.0,3.0,16.5,296.0,286.27,228.36
2018,9,19,9,45,84.0,292.5,2.85,16.65,350.0,346.17,275.5
2018,9,19,10,0,120.0,320.0,2.7,16.8,404.0,425.32,336.24
2018,9,19,10,15,166.0,335.5,2.7,17.0,457.0,487.55,383.52
2018,9,19,10,30,212.0,351.0,2.7,17.2,510.0,551.98,431.66
2018,9,19,10,45,300.0,338.5,2.65,17.35,570.0,647.3,502.58
2018,9,19,11,0,388.0,326.0,2.6,17.5,630.0,726.76,560.41
2018,9,19,11,15,504.5,285.0,2.7,17.65,687.0,825.64,632.34
2018,9,19,11,30,621.0,244.0,2.8,17.8,744.0,912.5,694.57
2018,9,19,11,45,747.0,189.0,2.9,17.9,794.0,988.33,746.65
2018,9,19,12,0,873.0,134.0,3.0,18.0,844.0,1037.0,779.09
2018,9,19,12,15,887.0,127.0,3.15,18.1,846.0,1042.84,783.62
2018,9,19,12,30,901.0,120.0,3.3,18.2,848.0,1044.65,785.98
2018,9,19,12,45,898.5,118.5,3.45,18.25,836.0,1031.72,778.72
2018,9,19,13,0,896.0,117.0,3.6,18.3,824.0,1015.0,769.03
2018,9,19,13,15,891.0,116.5,3.8,18.35,805.0,993.23,756.25
2018,9,19,13,30,886.0,116.0,4.0,18.4,786.0,967.96,740.96
2018,9,19,13,45,878.5,114.0,4.15,18.45,759.0,935.46,720.22
2018,9,19,14,0,871.0,112.0,4.3,18.5,732.0,899.9,697.16
2018,9,19,14,15,859.5,110.0,4.5,18.5,697.5,866.8,676.42
2018,9,19,14,30,848.0,108.0,4.7,18.5,663.0,821.81,646.78
2018,9,19,14,45,833.0,105.5,4.95,18.55,623.0,771.43,612.74
2018,9,19,15,0,818.0,103.0,5.2,18.6,583.0,719.48,576.64
2018,9,19,15,15,797.0,100.0,5.2,18.6,537.5,661.67,532.54
2018,9,19,15,30,776.0,97.0,5.2,18.6,492.0,603.47,487.06
2018,9,19,15,45,746.0,93.5,5.55,18.4,442.0,540.82,437.94
2018,9,19,16,0,716.0,90.0,5.9,18.2,392.0,478.05,386.88
2018,9,19,16,15,674.0,84.5,5.95,18.0,339.5,409.41,329.02
2018,9,19,16,30,632.0,79.0,6.0,17.8,287.0,344.3,272.5
2018,9,19,16,45,570.5,72.5,6.05,17.6,235.5,275.53,212.17
2018,9,19,17,0,509.0,66.0,6.1,17.4,184.0,213.47,157.0
2018,9,19,17,15,415.0,56.0,6.1,17.1,136.0,148.47,101.54
2018,9,19,17,30,321.0,46.0,6.1,16.8,88.0,93.75,57.04
2018,9,19,17,45,203.0,32.0,6.05,16.5,54.0,47.25,19.51
2018,9,19,18,0,85.0,18.0,6.0,16.2,20.0,16.65,0.0
2018,9,19,18,15,42.5,9.0,5.9,16.1,10.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,5.65,15.9,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,5.5,15.8,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,5.3,15.75,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,5.1,15.7,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.75,15.25,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.45,15.2,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.9,15.3,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.85,15.3,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.7,15.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,1.6,15.55,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,9,20,5,45,28.5,5.0,1.6,15.65,5.0,0.0,0.0
2018,9,20,6,0,57.0,10.0,1.6,15.7,10.0,8.54,0.0
2018,9,20,6,15,178.5,24.0,1.65,16.0,40.0,31.18,0.0
2018,9,20,6,30,300.0,38.0,1.7,16.3,70.0,75.64,41.92
2018,9,20,6,45,401.0,47.5,1.7,16.6,116.0,125.78,81.54
2018,9,20,7,0,502.0,57.0,1.7,16.9,162.0,188.7,133.8
2018,9,20,7,15,567.0,64.0,1.7,17.25,213.5,250.43,187.64
2018,9,20,7,30,632.0,71.0,1.7,17.6,265.0,319.5,247.07
2018,9,20,7,45,676.0,76.0,1.7,17.95,317.5,384.32,302.15
2018,9,20,8,0,720.0,81.0,1.7,18.3,370.0,453.06,358.47
2018,9,20,8,15,750.5,84.5,1.65,18.7,420.0,515.43,407.76
2018,9,20,8,30,781.0,88.0,1.6,19.1,470.0,579.98,456.73
2018,9,20,8,45,804.0,90.5,1.55,19.55,516.5,639.64,500.13
2018,9,20,9,0,827.0,93.0,1.5,20.0,563.0,699.23,541.86
2018,9,20,9,15,846.0,93.5,1.5,20.3,605.0,753.17,577.61
2018,9,20,9,30,865.0,94.0,1.5,20.6,647.0,798.86,606.56
2018,9,20,9,45,882.5,93.5,1.45,20.95,684.0,847.11,636.14
2018,9,20,10,0,900.0,93.0,1.4,21.3,721.0,893.45,663.77
2018,9,20,10,15,908.5,94.0,1.45,21.45,749.5,931.11,687.15
2018,9,20,10,30,917.0,95.0,1.5,21.6,778.0,965.73,708.53
2018,9,20,10,45,922.5,95.5,1.5,21.8,799.0,993.71,724.71
2018,9,20,11,0,928.0,96.0,1.5,22.0,820.0,1018.15,738.68
2018,9,20,11,15,931.5,96.5,1.6,22.0,833.0,1036.92,751.27
2018,9,20,11,30,935.0,97.0,1.7,22.0,846.0,1051.82,761.6
2018,9,20,11,45,936.5,97.0,1.75,22.0,851.0,1060.22,767.23
2018,9,20,12,0,938.0,97.0,1.8,22.0,856.0,1064.59,770.53
2018,9,20,12,15,937.5,96.5,1.9,21.95,852.5,1062.32,770.69
2018,9,20,12,30,937.0,96.0,2.0,21.9,849.0,1056.0,768.44
2018,9,20,12,45,934.5,95.5,2.1,21.9,837.5,1043.67,762.29
2018,9,20,13,0,932.0,95.0,2.2,21.9,826.0,1027.41,753.7
2018,9,20,13,15,927.5,94.0,2.3,21.8,806.5,1004.83,741.29
2018,9,20,13,30,923.0,93.0,2.4,21.7,787.0,978.6,726.43
2018,9,20,13,45,916.0,91.5,2.5,21.65,760.0,946.02,707.09
2018,9,20,14,0,909.0,90.0,2.6,21.6,733.0,910.22,685.38
2018,9,20,14,15,899.0,88.5,2.65,21.55,699.0,868.86,659.2
2018,9,20,14,30,889.0,87.0,2.7,21.5,665.0,824.9,630.93
2018,9,20,14,45,875.0,85.0,2.7,21.4,624.5,774.97,597.85
2018,9,20,15,0,861.0,83.0,2.7,21.3,584.0,723.31,563.05
2018,9,20,15,15,842.0,80.5,2.7,21.3,538.5,671.13,525.84
2018,9,20,15,30,823.0,78.0,2.7,21.3,493.0,612.71,482.06
2018,9,20,15,45,797.0,75.0,2.75,21.1,443.5,549.4,433.75
2018,9,20,16,0,771.0,72.0,2.8,20.9,394.0,486.86,384.27
2018,9,20,16,15,734.0,68.0,2.85,20.6,342.0,419.36,329.26
2018,9,20,16,30,697.0,64.0,2.9,20.3,290.0,354.64,274.52
2018,9,20,16,45,641.5,59.0,2.9,20.0,238.0,285.92,215.27
2018,9,20,17,0,586.0,54.0,2.9,19.7,186.0,222.99,159.88
2018,9,20,17,15,496.5,46.0,2.9,19.3,137.5,156.25,103.26
2018,9,20,17,30,407.0,38.0,2.9,18.9,89.0,100.61,58.02
2018,9,20,17,45,272.5,27.5,2.9,18.55,54.5,49.62,16.5
2018,9,20,18,0,138.0,17.0,2.9,18.2,20.0,16.56,0.0
2018,9,20,18,15,69.0,8.5,2.85,18.0,10.0,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.8,17.8,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.75,17.65,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.65,17.4,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.5,17.25,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.0,17.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.85,17.15,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.55,17.9,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.45,17.95,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.5,17.9,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.55,17.85,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,0.6,17.8,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,0.8,17.4,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.35,15.7,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,9,21,5,45,32.0,5.0,1.3,15.7,5.0,0.0,0.0
2018,9,21,6,0,64.0,10.0,1.3,15.7,10.0,8.54,0.0
2018,9,21,6,15,193.0,23.0,1.35,15.95,40.0,32.74,0.0
2018,9,21,6,30,322.0,36.0,1.4,16.2,70.0,77.61,42.2
2018,9,21,6,45,323.0,39.0,1.45,16.45,89.5,104.65,67.54
2018,9,21,7,0,324.0,42.0,1.5,16.7,109.0,130.91,92.79
2018,9,21,7,15,162.0,57.0,1.6,16.9,90.5,107.97,81.45
2018,9,21,7,30,0.0,72.0,1.7,17.1,72.0,60.1,45.32
2018,9,21,7,45,0.0,89.5,1.75,17.25,89.5,75.19,57.98
2018,9,21,8,0,0.0,107.0,1.8,17.4,107.0,90.41,70.49
2018,9,21,8,15,0.0,118.5,1.9,17.65,118.5,100.34,78.42
2018,9,21,8,30,0.0,130.0,2.0,17.9,130.0,110.33,86.32
2018,9,21,8,45,4.5,156.0,2.05,18.1,158.5,136.52,107.46
2018,9,21,9,0,9.0,182.0,2.1,18.3,187.0,163.44,128.91
2018,9,21,9,15,14.5,205.5,2.1,18.5,214.5,189.43,149.4
2018,9,21,9,30,20.0,229.0,2.1,18.7,242.0,216.08,170.18
2018,9,21,9,45,31.5,256.5,2.1,18.95,278.0,266.68,209.6
2018,9,21,10,0,43.0,284.0,2.1,19.2,314.0,305.95,239.56
2018,9,21,10,15,52.5,305.5,2.05,19.35,343.5,338.13,263.74
2018,9,21,10,30,62.0,327.0,2.0,19.5,373.0,370.92,288.12
2018,9,21,10,45,58.5,332.0,2.0,19.7,376.5,374.3,289.84
2018,9,21,11,0,55.0,337.0,2.0,19.9,380.0,377.34,291.48
2018,9,21,11,15,55.5,344.0,1.95,20.0,388.0,386.14,297.63
2018,9,21,11,30,56.0,351.0,1.9,20.1,396.0,394.73,303.61
2018,9,21,11,45,59.0,356.0,1.85,20.2,403.5,403.51,309.85
2018,9,21,12,0,62.0,361.0,1.8,20.3,411.0,412.05,315.93
2018,9,21,12,15,61.5,358.5,1.75,20.25,408.0,408.8,313.43
2018,9,21,12,30,61.0,356.0,1.7,20.2,405.0,405.28,310.84
2018,9,21,12,45,58.5,348.5,1.7,20.15,395.0,394.19,302.78
2018,9,21,13,0,56.0,341.0,1.7,20.1,385.0,382.94,294.66
2018,9,21,13,15,55.0,332.5,1.7,19.95,374.5,371.97,286.92
2018,9,21,13,30,54.0,324.0,1.7,19.8,364.0,360.86,279.09
2018,9,21,13,45,191.5,275.0,1.7,19.7,410.5,451.43,352.18
2018,9,21,14,0,329.0,226.0,1.7,19.6,457.0,550.18,428.45
2018,9,21,14,15,601.0,157.5,1.75,19.45,554.5,704.14,545.36
2018,9,21,14,30,873.0,89.0,1.8,19.3,652.0,814.44,623.55
2018,9,21,14,45,858.0,87.5,1.85,19.2,612.0,764.87,589.89
2018,9,21,15,0,843.0,86.0,1.9,19.1,572.0,719.45,560.21
2018,9,21,15,15,823.5,83.0,1.9,19.1,526.5,661.54,518.92
2018,9,21,15,30,804.0,80.0,1.9,19.1,481.0,603.08,475.41
2018,9,21,15,45,776.5,77.0,1.95,18.8,432.0,539.84,427.55
2018,9,21,16,0,749.0,74.0,2.0,18.5,383.0,477.57,378.58
2018,9,21,16,15,663.5,75.5,2.05,18.25,322.0,395.25,312.28
2018,9,21,16,30,578.0,77.0,2.1,18.0,261.0,320.75,250.54
2018,9,21,16,45,503.0,69.5,2.15,17.8,208.5,249.81,190.38
2018,9,21,17,0,428.0,62.0,2.2,17.6,156.0,187.43,136.76
2018,9,21,17,15,327.5,50.0,2.25,17.3,110.5,122.09,82.53
2018,9,21,17,30,227.0,38.0,2.3,17.0,65.0,72.86,43.51
2018,9,21,17,45,148.5,25.0,2.35,16.7,39.0,36.16,9.34
2018,9,21,18,0,70.0,12.0,2.4,16.4,13.0,11.27,0.0
2018,9,21,18,15,35.0,6.0,2.4,16.25,6.5,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.55,15.45,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.1,15.25,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.0,15.2,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,0.7,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,0.65,14.95,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,0.85,14.8,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,0.95,14.75,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.05,14.65,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.2,14.6,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,9,22,5,45,15.0,3.0,1.9,14.5,3.0,0.0,0.0
2018,9,22,6,0,30.0,6.0,1.9,14.5,6.0,5.12,0.0
2018,9,22,6,15,93.0,15.5,1.9,14.65,23.5,19.93,0.0
2018,9,22,6,30,156.0,25.0,1.9,14.8,41.0,46.31,24.37
2018,9,22,6,45,158.0,31.5,1.9,14.95,56.0,64.53,41.67
2018,9,22,7,0,160.0,38.0,1.9,15.1,71.0,82.94,59.11
2018,9,22,7,15,80.0,53.0,1.8,15.25,69.5,74.71,56.09
2018,9,22,7,30,0.0,68.0,1.7,15.4,68.0,56.63,42.73
2018,9,22,7,45,0.0,85.5,1.65,15.6,85.5,71.7,55.44
2018,9,22,8,0,0.0,103.0,1.6,15.8,103.0,86.9,68.02
2018,9,22,8,15,0.0,111.5,1.5,16.0,111.5,94.14,73.77
2018,9,22,8,30,0.0,120.0,1.4,16.2,120.0,101.44,79.51
2018,9,22,8,45,0.5,138.5,1.35,16.45,139.0,118.11,92.88
2018,9,22,9,0,1.0,157.0,1.3,16.7,158.0,134.97,106.23
2018,9,22,9,15,9.5,190.5,1.3,16.95,196.5,171.9,135.85
2018,9,22,9,30,18.0,224.0,1.3,17.2,235.0,210.04,165.89
2018,9,22,9,45,25.0,248.0,1.3,17.45,264.5,238.94,188.19
2018,9,22,10,0,32.0,272.0,1.3,17.7,294.0,284.55,223.15
2018,9,22,10,15,41.0,293.0,1.5,17.85,322.5,315.35,246.72
2018,9,22,10,30,50.0,314.0,1.7,18.0,351.0,346.77,270.67
2018,9,22,10,45,59.5,331.0,1.85,18.15,376.0,374.92,291.96
2018,9,22,11,0,69.0,348.0,2.0,18.3,401.0,403.4,313.41
2018,9,22,11,15,89.0,361.5,2.35,18.35,431.5,438.73,340.87
2018,9,22,11,30,109.0,375.0,2.7,18.4,462.0,474.33,368.4
2018,9,22,11,45,111.5,378.0,3.0,18.4,467.0,501.77,389.06
2018,9,22,12,0,114.0,381.0,3.3,18.4,472.0,507.96,394.17
2018,9,22,12,15,92.5,371.5,3.6,18.4,445.0,454.82,354.44
2018,9,22,12,30,71.0,362.0,3.9,18.4,418.0,422.46,329.94
2018,9,22,12,45,79.5,360.5,4.2,18.4,422.5,428.6,335.54
2018,9,22,13,0,88.0,359.0,4.5,18.4,427.0,434.22,340.82
2018,9,22,13,15,81.5,346.5,4.7,18.35,408.5,413.01,325.06
2018,9,22,13,30,75.0,334.0,4.9,18.3,390.0,391.83,309.29
2018,9,22,13,45,206.5,280.5,5.1,18.25,426.5,489.32,389.69
2018,9,22,14,0,338.0,227.0,5.3,18.2,463.0,559.78,448.15
2018,9,22,14,15,611.5,156.5,5.3,18.15,558.0,712.5,570.32
2018,9,22,14,30,885.0,86.0,5.3,18.1,653.0,821.12,652.1
2018,9,22,14,45,871.0,84.0,5.3,18.1,612.5,771.21,615.95
2018,9,22,15,0,857.0,82.0,5.3,18.1,572.0,719.58,578.93
2018,9,22,15,15,837.5,79.5,5.3,18.1,526.5,667.18,539.54
2018,9,22,15,30,818.0,77.0,5.3,18.1,481.0,608.56,493.41
2018,9,22,15,45,791.5,73.5,5.1,17.95,431.5,544.6,441.6
2018,9,22,16,0,765.0,70.0,4.9,17.8,382.0,481.51,389.09
2018,9,22,16,15,727.0,66.5,4.85,17.65,330.5,414.38,332.13
2018,9,22,16,30,689.0,63.0,4.8,17.5,279.0,350.15,275.87
2018,9,22,16,45,630.5,58.0,4.75,17.35,227.5,281.05,214.73
2018,9,22,17,0,572.0,53.0,4.7,17.2,176.0,217.99,158.07
2018,9,22,17,15,475.0,45.0,4.75,16.95,128.0,150.64,100.29
2018,9,22,17,30,378.0,37.0,4.8,16.7,80.0,95.35,54.81
2018,9,22,17,45,230.0,24.5,4.85,16.45,46.5,42.89,6.62
2018,9,22,18,0,82.0,12.0,4.9,16.2,13.0,11.44,0.0
2018,9,22,18,15,41.0,6.0,4.85,16.15,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.8,15.9,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.75,15.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.5,15.65,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,4.3,15.55,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,3.25,15.15,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,3.2,15.05,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.8,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.55,14.85,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,9,23,5,45,23.5,4.5,3.5,14.95,4.5,0.0,0.0
2018,9,23,6,0,47.0,9.0,3.5,15.0,9.0,7.68,0.0
2018,9,23,6,15,160.5,23.5,3.55,15.2,37.0,31.32,0.0
2018,9,23,6,30,274.0,38.0,3.6,15.4,65.0,74.51,40.96
2018,9,23,6,45,377.5,48.5,3.65,15.6,110.0,126.04,83.1
2018,9,23,7,0,481.0,59.0,3.7,15.8,155.0,189.88,136.85
2018,9,23,7,15,547.0,66.0,3.7,15.95,205.5,251.21,191.31
2018,9,23,7,30,613.0,73.0,3.7,16.1,256.0,319.95,251.76
2018,9,23,7,45,657.0,78.0,3.7,16.25,307.0,383.97,307.68
2018,9,23,8,0,701.0,83.0,3.7,16.4,358.0,451.88,365.18
2018,9,23,8,15,732.5,86.5,3.7,16.55,407.5,514.71,417.03
2018,9,23,8,30,764.0,90.0,3.7,16.7,457.0,577.87,467.56
2018,9,23,8,45,786.5,93.0,3.7,16.85,503.0,636.92,513.42
2018,9,23,9,0,809.0,96.0,3.7,17.0,549.0,695.88,557.92
2018,9,23,9,15,823.5,99.5,3.75,17.15,589.5,748.9,595.69
2018,9,23,9,30,838.0,103.0,3.8,17.3,630.0,800.44,631.5
2018,9,23,9,45,847.0,106.0,3.85,17.45,664.0,845.06,661.89
2018,9,23,10,0,856.0,109.0,3.9,17.6,698.0,887.23,690.28
2018,9,23,10,15,866.0,110.5,3.95,17.7,726.5,915.96,709.14
2018,9,23,10,30,876.0,112.0,4.0,17.8,755.0,951.17,732.6
2018,9,23,10,45,871.0,117.5,4.05,17.9,772.0,973.26,746.85
2018,9,23,11,0,866.0,123.0,4.1,18.0,789.0,991.51,758.61
2018,9,23,11,15,871.0,123.0,4.2,18.05,802.0,1010.05,771.14
2018,9,23,11,30,876.0,123.0,4.3,18.1,815.0,1024.99,781.32
2018,9,23,11,45,892.0,116.5,4.45,18.2,824.5,1040.44,792.4
2018,9,23,12,0,908.0,110.0,4.6,18.3,834.0,1052.09,801.32
2018,9,23,12,15,912.5,107.0,4.85,18.25,832.0,1051.93,803.71
2018,9,23,12,30,917.0,104.0,5.1,18.2,830.0,1047.76,803.44
2018,9,23,12,45,925.5,97.0,5.4,18.2,820.5,1039.12,800.31
2018,9,23,13,0,934.0,90.0,5.7,18.2,811.0,1026.23,794.12
2018,9,23,13,15,929.0,89.0,5.95,18.15,791.0,1002.83,780.2
2018,9,23,13,30,924.0,88.0,6.2,18.1,771.0,975.81,763.54
2018,9,23,13,45,916.0,88.0,6.45,18.05,744.0,943.69,742.97
2018,9,23,14,0,908.0,88.0,6.7,18.0,717.0,908.41,719.82
2018,9,23,14,15,897.0,86.5,6.75,17.9,682.5,865.98,690.34
2018,9,23,14,30,886.0,85.0,6.8,17.8,648.0,821.06,658.75
2018,9,23,14,45,871.0,83.5,6.9,17.7,607.5,770.82,622.94
2018,9,23,15,0,856.0,82.0,7.0,17.6,567.0,718.95,585.38
2018,9,23,15,15,836.5,79.5,7.0,17.6,521.5,666.58,545.12
2018,9,23,15,30,817.0,77.0,7.0,17.6,476.0,607.95,498.04
2018,9,23,15,45,788.0,74.5,6.75,17.4,426.5,543.65,445.14
2018,9,23,16,0,759.0,72.0,6.5,17.2,377.0,480.46,391.78
2018,9,23,16,15,719.0,67.5,6.35,17.05,325.0,411.64,332.54
2018,9,23,16,30,679.0,63.0,6.2,16.9,273.0,346.02,274.41
2018,9,23,16,45,616.5,58.5,6.05,16.75,221.5,276.8,212.6
2018,9,23,17,0,554.0,54.0,5.9,16.6,170.0,213.98,155.84
2018,9,23,17,15,452.0,46.0,5.8,16.4,123.0,146.71,98.05
2018,9,23,17,30,350.0,38.0,5.7,16.2,76.0,92.08,52.97
2018,9,23,17,45,209.5,24.0,5.6,16.0,43.5,40.5,0.05
2018,9,23,18,0,69.0,10.0,5.5,15.8,11.0,9.54,0.0
2018,9,23,18,15,34.5,5.0,5.3,15.7,5.5,0.0,0.0
2018,9,23,18,30,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,4.95,15.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,4.6,15.35,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,3.05,15.1,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.8,15.05,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.35,14.6,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.65,14.65,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.35,14.7,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,14.75,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,9,24,5,45,11.0,2.5,0.65,14.8,2.5,0.0,0.0
2018,9,24,6,0,22.0,5.0,0.5,14.8,5.0,4.27,0.0
2018,9,24,6,15,79.0,16.0,0.5,14.9,22.5,20.14,0.0
2018,9,24,6,30,136.0,27.0,0.5,15.0,40.0,47.26,25.26
2018,9,24,6,45,144.0,35.0,0.5,15.1,56.5,66.89,44.11
2018,9,24,7,0,152.0,43.0,0.5,15.2,73.0,87.58,63.18
2018,9,24,7,15,76.0,58.5,0.55,15.35,73.5,79.39,60.05
2018,9,24,7,30,0.0,74.0,0.6,15.5,74.0,62.02,47.26
2018,9,24,7,45,0.0,85.0,0.7,15.7,85.0,71.37,55.12
2018,9,24,8,0,0.0,96.0,0.8,15.9,96.0,80.78,62.84
2018,9,24,8,15,0.0,114.5,0.85,16.05,114.5,96.99,76.11
2018,9,24,8,30,0.0,133.0,0.9,16.2,133.0,113.34,89.29
2018,9,24,8,45,3.5,156.5,0.95,16.4,158.5,136.75,108.14
2018,9,24,9,0,7.0,180.0,1.0,16.6,184.0,160.73,127.2
2018,9,24,9,15,17.5,208.5,1.0,16.8,219.5,195.26,154.63
2018,9,24,9,30,28.0,237.0,1.0,17.0,255.0,244.46,193.11
2018,9,24,9,45,29.5,252.0,1.0,17.15,271.5,261.95,206.02
2018,9,24,10,0,31.0,267.0,1.0,17.3,288.0,279.6,219.11
2018,9,24,10,15,50.5,295.5,1.05,17.4,331.5,327.83,256.22
2018,9,24,10,30,70.0,324.0,1.1,17.5,375.0,377.44,293.64
2018,9,24,10,45,78.5,338.5,1.15,17.6,397.5,402.61,312.06
2018,9,24,11,0,87.0,353.0,1.2,17.7,420.0,427.95,330.69
2018,9,24,11,15,104.0,363.0,1.25,17.75,444.0,456.92,352.31
2018,9,24,11,30,121.0,373.0,1.3,17.8,468.0,506.81,388.79
2018,9,24,11,45,195.0,367.0,1.35,17.85,521.0,576.25,440.98
2018,9,24,12,0,269.0,361.0,1.4,17.9,574.0,666.56,506.36
2018,9,24,12,15,441.5,298.5,1.5,17.95,646.5,793.88,599.34
2018,9,24,12,30,614.0,236.0,1.6,18.0,719.0,905.54,678.94
2018,9,24,12,45,686.5,203.0,1.65,18.05,735.5,937.17,700.24
2018,9,24,13,0,759.0,170.0,1.7,18.1,752.0,962.02,717.32
2018,9,24,13,15,837.0,134.5,1.7,18.1,761.5,976.51,727.22
2018,9,24,13,30,915.0,99.0,1.7,18.1,771.0,980.14,730.25
2018,9,24,13,45,907.5,97.5,1.75,18.05,743.5,946.94,710.03
2018,9,24,14,0,900.0,96.0,1.8,18.0,716.0,910.6,687.93
2018,9,24,14,15,888.5,94.5,1.8,18.0,681.0,867.92,660.6
2018,9,24,14,30,877.0,93.0,1.8,18.0,646.0,822.82,631.34
2018,9,24,14,45,861.5,91.5,1.8,17.95,605.5,779.18,602.86
2018,9,24,15,0,846.0,90.0,1.8,17.9,565.0,726.51,567.51
2018,9,24,15,15,825.0,86.5,1.8,17.9,518.5,666.65,524.7
2018,9,24,15,30,804.0,83.0,1.8,17.9,472.0,606.41,479.82
2018,9,24,15,45,774.0,80.0,1.8,17.7,422.0,541.51,430.21
2018,9,24,16,0,744.0,77.0,1.8,17.5,372.0,477.88,379.75
2018,9,24,16,15,700.5,73.0,1.75,17.3,320.0,409.44,323.59
2018,9,24,16,30,657.0,69.0,1.7,17.1,268.0,343.85,267.89
2018,9,24,16,45,590.5,62.5,1.7,16.95,215.5,272.08,206.22
2018,9,24,17,0,524.0,56.0,1.7,16.8,163.0,207.66,149.84
2018,9,24,17,15,419.5,46.5,1.7,16.55,116.5,140.33,93.28
2018,9,24,17,30,315.0,37.0,1.7,16.3,70.0,86.11,48.91
2018,9,24,17,45,187.0,23.5,1.65,16.05,40.0,37.13,0.0
2018,9,24,18,0,59.0,10.0,1.6,15.8,10.0,9.39,0.0
2018,9,24,18,15,29.5,5.0,1.5,15.75,5.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,0.75,15.55,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,0.4,15.6,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,0.3,15.65,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,0.2,15.7,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,0.3,15.7,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,0.4,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,0.55,15.7,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,0.7,15.7,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,0.75,15.7,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,0.8,15.7,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,0.85,15.7,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.5,14.7,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.6,14.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,5,45,13.5,2.5,2.1,14.75,2.5,0.0,0.0
2018,9,25,6,0,27.0,5.0,2.2,14.8,5.0,0.0,0.0
2018,9,25,6,15,89.0,14.0,2.25,14.95,21.0,17.72,0.0
2018,9,25,6,30,151.0,23.0,2.3,15.1,37.0,45.81,23.07
2018,9,25,6,45,155.0,28.5,2.3,15.3,51.0,62.88,40.28
2018,9,25,7,0,159.0,34.0,2.3,15.5,65.0,80.46,57.05
2018,9,25,7,15,79.5,44.0,2.25,15.65,59.5,70.65,52.66
2018,9,25,7,30,0.0,54.0,2.2,15.8,54.0,44.69,32.53
2018,9,25,7,45,0.0,68.0,2.15,15.95,68.0,56.4,42.45
2018,9,25,8,0,0.0,82.0,2.1,16.1,82.0,68.41,52.46
2018,9,25,8,15,0.0,93.0,2.1,16.3,93.0,77.85,60.17
2018,9,25,8,30,0.0,104.0,2.1,16.5,104.0,87.35,67.84
2018,9,25,8,45,0.0,116.5,2.15,16.7,116.5,98.24,76.59
2018,9,25,9,0,0.0,129.0,2.2,16.9,129.0,109.21,85.31
2018,9,25,9,15,0.0,141.0,2.3,17.05,141.0,119.8,93.69
2018,9,25,9,30,0.0,153.0,2.4,17.2,153.0,130.46,102.07
2018,9,25,9,45,2.0,169.0,2.45,17.35,170.5,146.52,114.84
2018,9,25,10,0,4.0,185.0,2.5,17.5,188.0,162.83,127.73
2018,9,25,10,15,8.5,211.0,2.55,17.55,217.0,190.94,150.1
2018,9,25,10,30,13.0,237.0,2.6,17.6,246.0,219.59,172.69
2018,9,25,10,45,20.5,263.0,2.65,17.7,278.0,251.62,197.84
2018,9,25,11,0,28.0,289.0,2.7,17.8,310.0,303.0,237.76
2018,9,25,11,15,30.0,299.5,2.75,17.8,322.5,316.42,247.87
2018,9,25,11,30,32.0,310.0,2.8,17.8,335.0,329.82,258.11
2018,9,25,11,45,33.0,314.0,2.8,17.85,340.0,335.28,262.16
2018,9,25,12,0,34.0,318.0,2.8,17.9,345.0,340.62,266.18
2018,9,25,12,15,35.5,319.0,2.75,17.9,347.0,343.14,268.12
2018,9,25,12,30,37.0,320.0,2.7,17.9,349.0,345.49,269.98
2018,9,25,12,45,40.5,320.0,2.65,17.9,351.5,348.59,272.56
2018,9,25,13,0,44.0,320.0,2.6,17.9,354.0,351.46,274.99
2018,9,25,13,15,58.5,322.5,2.5,17.9,366.0,367.33,287.76
2018,9,25,13,30,73.0,325.0,2.4,17.9,378.0,382.45,299.85
2018,9,25,13,45,145.0,296.5,2.3,17.9,397.0,434.13,341.73
2018,9,25,14,0,217.0,268.0,2.2,17.9,416.0,479.76,378.18
2018,9,25,14,15,352.5,224.5,2.1,17.85,451.0,557.34,439.48
2018,9,25,14,30,488.0,181.0,2.0,17.8,486.0,605.88,478.04
2018,9,25,14,45,483.0,172.0,1.9,17.75,457.5,570.19,451.28
2018,9,25,15,0,478.0,163.0,1.8,17.7,429.0,533.35,423.89
2018,9,25,15,15,463.0,150.5,1.8,17.7,390.5,485.11,387.67
2018,9,25,15,30,448.0,138.0,1.8,17.7,352.0,437.09,350.81
2018,9,25,15,45,435.0,126.0,1.6,17.55,315.5,391.2,314.26
2018,9,25,16,0,422.0,114.0,1.4,17.4,279.0,345.77,277.14
2018,9,25,16,15,407.0,100.5,1.35,17.25,241.5,298.58,237.92
2018,9,25,16,30,392.0,87.0,1.3,17.1,204.0,252.52,198.39
2018,9,25,16,45,354.0,74.0,1.2,16.9,164.0,200.62,153.47
2018,9,25,17,0,316.0,61.0,1.1,16.7,124.0,153.16,111.76
2018,9,25,17,15,251.5,47.0,1.2,16.4,87.5,103.93,70.09
2018,9,25,17,30,187.0,33.0,1.3,16.1,51.0,63.09,35.62
2018,9,25,17,45,111.5,20.0,1.35,15.85,29.0,27.99,0.0
2018,9,25,18,0,36.0,7.0,1.4,15.6,7.0,6.5,0.0
2018,9,25,18,15,18.0,3.5,1.5,15.55,3.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,1.65,15.4,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,1.65,15.3,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,1.55,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.45,15.2,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.15,15.1,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,1.2,15.05,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,1.5,14.95,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,1.75,14.6,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.45,14.5,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.5,3.0,0.0,0.0
2018,9,26,6,15,0.0,5.5,1.5,14.65,5.5,4.69,0.0
2018,9,26,6,30,0.0,8.0,1.5,14.8,8.0,6.57,0.0
2018,9,26,6,45,0.0,12.0,1.5,14.9,12.0,9.86,2.57
2018,9,26,7,0,0.0,16.0,1.5,15.0,16.0,13.16,5.54
2018,9,26,7,15,0.0,27.5,1.45,15.15,27.5,22.67,13.77
2018,9,26,7,30,0.0,39.0,1.4,15.3,39.0,32.21,21.99
2018,9,26,7,45,0.0,60.0,1.35,15.5,60.0,49.69,36.86
2018,9,26,8,0,0.0,81.0,1.3,15.7,81.0,67.56,51.85
2018,9,26,8,15,0.0,91.5,1.25,15.9,91.5,76.56,59.18
2018,9,26,8,30,0.0,102.0,1.2,16.1,102.0,85.61,66.49
2018,9,26,8,45,3.0,133.5,1.15,16.35,135.0,115.61,91.03
2018,9,26,9,0,6.0,165.0,1.1,16.6,168.0,146.41,115.78
2018,9,26,9,15,12.0,192.5,1.1,16.85,199.5,176.46,139.63
2018,9,26,9,30,18.0,220.0,1.1,17.1,231.0,207.32,163.79
2018,9,26,9,45,24.0,238.0,1.05,17.35,253.5,229.78,180.99
2018,9,26,10,0,30.0,256.0,1.0,17.6,276.0,268.38,210.49
2018,9,26,10,15,37.5,274.5,0.95,17.85,301.0,295.22,230.5
2018,9,26,10,30,45.0,293.0,0.9,18.1,326.0,322.55,250.68
2018,9,26,10,45,41.0,294.5,0.85,18.3,325.0,321.26,248.77
2018,9,26,11,0,37.0,296.0,0.8,18.5,324.0,319.68,246.88
2018,9,26,11,15,30.0,292.5,0.75,18.75,315.5,309.61,238.49
2018,9,26,11,30,23.0,289.0,0.7,19.0,307.0,279.98,215.5
2018,9,26,11,45,23.0,291.0,0.7,19.2,309.0,282.02,216.98
2018,9,26,12,0,23.0,293.0,0.7,19.4,311.0,283.99,218.27
2018,9,26,12,15,76.5,317.0,0.8,19.5,376.5,383.17,294.49
2018,9,26,12,30,130.0,341.0,0.9,19.6,442.0,483.23,368.53
2018,9,26,12,45,157.0,348.5,1.0,19.65,469.0,516.64,393.08
2018,9,26,13,0,184.0,356.0,1.1,19.7,496.0,548.63,417.09
2018,9,26,13,15,169.5,349.5,1.35,19.6,475.5,523.69,400.53
2018,9,26,13,30,155.0,343.0,1.6,19.5,455.0,498.62,383.85
2018,9,26,13,45,129.0,325.0,1.85,19.4,416.0,450.76,349.61
2018,9,26,14,0,103.0,307.0,2.1,19.3,377.0,386.74,302.52
2018,9,26,14,15,90.5,286.5,2.4,19.15,345.5,351.16,276.51
2018,9,26,14,30,78.0,266.0,2.7,19.0,314.0,316.41,250.45
2018,9,26,14,45,49.5,229.5,3.0,18.85,259.5,253.7,201.45
2018,9,26,15,0,21.0,193.0,3.3,18.7,205.0,183.52,145.43
2018,9,26,15,15,18.5,175.0,3.3,18.7,185.0,164.48,130.44
2018,9,26,15,30,16.0,157.0,3.3,18.7,165.0,145.76,115.48
2018,9,26,15,45,39.0,148.0,3.6,18.3,164.0,157.58,126.03
2018,9,26,16,0,62.0,139.0,3.9,17.9,163.0,159.04,127.69
2018,9,26,16,15,68.5,121.5,3.9,17.7,144.5,141.85,113.33
2018,9,26,16,30,75.0,104.0,3.9,17.5,126.0,123.94,97.91
2018,9,26,16,45,37.5,72.5,3.9,17.25,83.5,76.87,58.49
2018,9,26,17,0,0.0,41.0,3.9,17.0,41.0,33.9,22.88
2018,9,26,17,15,0.0,28.5,3.8,16.8,28.5,23.53,13.82
2018,9,26,17,30,0.0,16.0,3.7,16.6,16.0,13.18,4.34
2018,9,26,17,45,0.0,9.0,3.6,16.4,9.0,7.68,0.0
2018,9,26,18,0,0.0,2.0,3.5,16.2,2.0,1.71,0.0
2018,9,26,18,15,0.0,1.0,3.35,16.15,1.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.65,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.7,15.8,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.55,15.75,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.35,15.65,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,1.3,15.55,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,1.8,15.35,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,1.75,15.25,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,1.65,15.2,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.35,15.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,1.5,1.25,15.0,1.5,0.0,0.0
2018,9,27,6,0,0.0,3.0,1.2,15.0,3.0,0.0,0.0
2018,9,27,6,15,0.0,11.0,1.15,15.1,11.0,9.39,0.0
2018,9,27,6,30,0.0,19.0,1.1,15.2,19.0,15.67,5.8
2018,9,27,6,45,2.0,35.0,1.1,15.3,35.5,29.5,18.75
2018,9,27,7,0,4.0,51.0,1.1,15.4,52.0,43.86,31.32
2018,9,27,7,15,12.5,76.0,1.0,15.5,79.5,68.96,52.71
2018,9,27,7,30,21.0,101.0,0.9,15.6,107.0,99.84,78.83
2018,9,27,7,45,15.5,101.5,0.85,15.75,106.5,93.6,73.69
2018,9,27,8,0,10.0,102.0,0.8,15.9,106.0,91.49,71.86
2018,9,27,8,15,5.0,92.0,0.8,16.0,94.0,79.86,61.95
2018,9,27,8,30,0.0,82.0,0.8,16.1,82.0,68.09,51.86
2018,9,27,8,45,0.0,102.0,0.8,16.25,102.0,85.45,66.11
2018,9,27,9,0,0.0,122.0,0.8,16.4,122.0,103.05,80.33
2018,9,27,9,15,0.5,143.0,0.85,16.55,143.5,122.13,95.61
2018,9,27,9,30,1.0,164.0,0.9,16.7,165.0,141.46,110.92
2018,9,27,9,45,13.0,189.0,1.0,16.8,198.0,174.46,137.51
2018,9,27,10,0,25.0,214.0,1.1,16.9,231.0,221.44,174.8
2018,9,27,10,15,66.5,267.5,1.15,16.95,315.0,314.87,248.3
2018,9,27,10,30,108.0,321.0,1.2,17.0,399.0,412.18,322.29
2018,9,27,10,45,112.0,331.0,1.3,17.1,413.5,448.75,348.64
2018,9,27,11,0,116.0,341.0,1.4,17.2,428.0,466.11,361.25
2018,9,27,11,15,79.0,313.5,1.45,17.2,373.5,381.17,296.95
2018,9,27,11,30,42.0,286.0,1.5,17.2,319.0,315.75,246.52
2018,9,27,11,45,39.0,292.5,1.6,17.2,323.0,319.81,249.9
2018,9,27,12,0,36.0,299.0,1.7,17.2,327.0,323.69,252.83
2018,9,27,12,15,69.5,325.5,1.85,17.15,379.5,385.74,301.58
2018,9,27,12,30,103.0,352.0,2.0,17.1,432.0,447.69,349.35
2018,9,27,12,45,77.0,334.0,2.15,17.1,393.0,401.24,313.75
2018,9,27,13,0,51.0,316.0,2.3,17.1,354.0,355.31,278.6
2018,9,27,13,15,86.5,301.0,2.45,17.05,364.0,372.69,294.12
2018,9,27,13,30,122.0,286.0,2.6,17.0,374.0,407.01,322.14
2018,9,27,13,45,127.0,277.5,2.8,17.0,366.0,398.73,316.53
2018,9,27,14,0,132.0,269.0,3.0,17.0,358.0,389.69,310.48
2018,9,27,14,15,105.0,257.0,3.15,16.95,325.5,349.05,278.81
2018,9,27,14,30,78.0,245.0,3.3,16.9,293.0,294.92,236.29
2018,9,27,14,45,75.5,233.5,3.5,16.8,277.5,278.3,223.8
2018,9,27,15,0,73.0,222.0,3.7,16.7,262.0,261.81,211.17
2018,9,27,15,15,79.5,204.0,3.7,16.7,244.0,244.8,198.04
2018,9,27,15,30,86.0,186.0,3.7,16.7,226.0,227.12,184.15
2018,9,27,15,45,58.5,148.5,3.9,16.5,174.5,169.52,136.98
2018,9,27,16,0,31.0,111.0,4.1,16.3,123.0,115.68,92.26
2018,9,27,16,15,15.5,73.5,4.15,16.15,79.5,71.45,55.1
2018,9,27,16,30,0.0,36.0,4.2,16.0,36.0,29.71,19.74
2018,9,27,16,45,0.0,26.0,4.25,15.9,26.0,21.42,12.62
2018,9,27,17,0,0.0,16.0,4.3,15.8,16.0,13.16,5.47
2018,9,27,17,15,0.0,12.0,4.25,15.65,12.0,9.86,2.52
2018,9,27,17,30,0.0,8.0,4.2,15.5,8.0,6.57,0.0
2018,9,27,17,45,0.0,4.5,4.2,15.4,4.5,3.84,0.0
2018,9,27,18,0,0.0,1.0,4.2,15.3,1.0,0.0,0.0
2018,9,27,18,15,0.0,0.5,4.05,15.3,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.15,15.3,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.85,15.3,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.6,15.15,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.05,15.25,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.0,15.3,1.0,0.0,0.0
2018,9,28,6,15,0.0,4.5,1.95,15.4,4.5,3.84,0.0
2018,9,28,6,30,0.0,8.0,1.9,15.5,8.0,6.57,0.0
2018,9,28,6,45,0.0,9.5,1.85,15.6,9.5,7.8,0.8
2018,9,28,7,0,0.0,11.0,1.8,15.7,11.0,9.03,2.0
2018,9,28,7,15,0.0,10.5,1.75,15.75,10.5,8.63,1.72
2018,9,28,7,30,0.0,10.0,1.7,15.8,10.0,8.22,1.4
2018,9,28,7,45,0.0,23.5,1.65,15.9,23.5,19.37,10.96
2018,9,28,8,0,0.0,37.0,1.6,16.0,37.0,30.56,20.47
2018,9,28,8,15,0.0,60.5,1.65,16.1,60.5,50.11,36.96
2018,9,28,8,30,0.0,84.0,1.7,16.2,84.0,69.82,53.35
2018,9,28,8,45,0.0,98.5,1.7,16.3,98.5,82.39,63.62
2018,9,28,9,0,0.0,113.0,1.7,16.4,113.0,95.07,73.87
2018,9,28,9,15,1.0,140.0,1.8,16.5,140.5,119.88,94.03
2018,9,28,9,30,2.0,167.0,1.9,16.6,168.0,145.14,114.31
2018,9,28,9,45,4.0,182.0,2.0,16.75,184.5,160.5,126.44
2018,9,28,10,0,6.0,197.0,2.1,16.9,201.0,176.11,138.72
2018,9,28,10,15,12.0,224.5,2.2,16.95,233.0,207.37,163.61
2018,9,28,10,30,18.0,252.0,2.3,17.0,265.0,239.29,188.77
2018,9,28,10,45,23.5,270.0,2.4,17.1,287.5,262.11,206.56
2018,9,28,11,0,29.0,288.0,2.5,17.2,310.0,304.49,239.47
2018,9,28,11,15,31.5,297.5,2.6,17.25,321.5,317.43,249.28
2018,9,28,11,30,34.0,307.0,2.7,17.3,333.0,330.35,259.2
2018,9,28,11,45,38.0,316.0,2.75,17.3,345.5,344.21,269.93
2018,9,28,12,0,42.0,325.0,2.8,17.3,358.0,358.0,280.61
2018,9,28,12,15,58.0,337.0,2.85,17.35,382.0,387.1,303.42
2018,9,28,12,30,74.0,349.0,2.9,17.4,406.0,415.93,325.87
2018,9,28,12,45,79.5,346.5,2.95,17.4,407.0,417.99,327.76
2018,9,28,13,0,85.0,344.0,3.0,17.4,408.0,419.63,329.5
2018,9,28,13,15,84.5,334.0,3.1,17.4,396.0,406.84,320.22
2018,9,28,13,30,84.0,324.0,3.2,17.4,384.0,393.84,310.81
2018,9,28,13,45,125.0,305.0,3.25,17.4,390.5,427.04,338.18
2018,9,28,14,0,166.0,286.0,3.3,17.4,397.0,438.47,348.74
2018,9,28,14,15,245.0,256.0,3.35,17.35,410.5,483.82,386.28
2018,9,28,14,30,324.0,226.0,3.4,17.3,424.0,505.01,405.08
2018,9,28,14,45,466.5,179.0,3.45,17.25,443.0,566.02,455.05
2018,9,28,15,0,609.0,132.0,3.5,17.2,462.0,603.99,486.49
2018,9,28,15,15,694.0,104.0,3.5,17.2,449.5,599.7,484.01
2018,9,28,15,30,779.0,76.0,3.5,17.2,437.0,583.01,471.36
2018,9,28,15,45,751.5,72.0,3.5,17.0,389.0,519.77,420.91
2018,9,28,16,0,724.0,68.0,3.5,16.8,341.0,457.67,369.89
2018,9,28,16,15,683.0,64.0,3.5,16.7,291.0,390.9,313.31
2018,9,28,16,30,642.0,60.0,3.5,16.6,241.0,328.2,258.3
2018,9,28,16,45,578.0,53.5,3.45,16.45,191.5,258.45,196.74
2018,9,28,17,0,514.0,47.0,3.4,16.3,142.0,195.87,140.72
2018,9,28,17,15,406.5,38.5,3.35,16.15,98.5,129.96,84.61
2018,9,28,17,30,299.0,30.0,3.3,16.0,55.0,77.08,37.44
2018,9,28,17,45,176.0,18.5,3.2,15.85,30.5,28.95,0.0
2018,9,28,18,0,53.0,7.0,3.1,15.7,6.0,0.0,0.0
2018,9,28,18,15,26.5,3.5,3.0,15.65,3.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,1.45,15.55,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,1.25,15.6,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.15,15.65,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.1,15.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.05,15.7,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.95,15.85,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.1,15.9,0.0,0.0,0.0
