Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.1,15.95,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.1,15.9,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.1,15.85,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.05,15.8,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.95,15.8,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.8,15.8,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.7,15.8,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,9,6,15,0.0,2.0,0.45,15.9,2.0,1.71,0.0
2018,10,9,6,30,0.0,4.0,0.4,16.0,4.0,3.28,0.0
2018,10,9,6,45,0.0,7.5,0.35,16.15,7.5,6.15,0.0
2018,10,9,7,0,0.0,11.0,0.3,16.3,11.0,9.03,1.92
2018,10,9,7,15,0.0,17.0,0.4,16.4,17.0,13.98,6.24
2018,10,9,7,30,0.0,23.0,0.5,16.5,23.0,18.94,10.56
2018,10,9,7,45,0.0,36.5,0.6,16.65,36.5,30.13,20.13
2018,10,9,8,0,0.0,50.0,0.7,16.8,50.0,41.35,29.62
2018,10,9,8,15,0.0,70.0,0.75,16.95,70.0,58.04,43.6
2018,10,9,8,30,0.0,90.0,0.8,17.1,90.0,75.43,57.97
2018,10,9,8,45,1.5,120.5,0.85,17.3,121.5,103.95,81.35
2018,10,9,9,0,3.0,151.0,0.9,17.5,153.0,133.21,104.93
2018,10,9,9,15,6.0,165.5,0.95,17.7,169.0,148.84,117.25
2018,10,9,9,30,9.0,180.0,1.0,17.9,185.0,164.82,129.79
2018,10,9,9,45,6.5,177.5,1.05,18.05,181.5,160.1,125.55
2018,10,9,10,0,4.0,175.0,1.1,18.2,178.0,155.35,121.39
2018,10,9,10,15,6.5,191.5,1.1,18.35,196.0,173.09,135.35
2018,10,9,10,30,9.0,208.0,1.1,18.5,214.0,191.1,149.34
2018,10,9,10,45,10.5,218.0,1.05,18.65,225.0,202.11,157.67
2018,10,9,11,0,12.0,228.0,1.0,18.8,236.0,213.23,166.07
2018,10,9,11,15,15.0,240.5,1.05,18.85,251.0,228.37,177.82
2018,10,9,11,30,18.0,253.0,1.1,18.9,266.0,243.65,189.63
2018,10,9,11,45,48.0,267.0,1.15,18.95,302.0,307.75,239.96
2018,10,9,12,0,78.0,281.0,1.2,19.0,338.0,353.58,275.49
2018,10,9,12,15,126.5,301.5,1.4,18.9,393.0,446.81,347.01
2018,10,9,12,30,175.0,322.0,1.6,18.8,448.0,517.82,400.92
2018,10,9,12,45,132.5,317.5,1.8,18.75,412.0,468.18,363.57
2018,10,9,13,0,90.0,313.0,2.0,18.7,376.0,398.45,311.29
2018,10,9,13,15,89.0,301.0,2.3,18.6,361.5,382.73,300.77
2018,10,9,13,30,88.0,289.0,2.6,18.5,347.0,366.87,289.65
2018,10,9,13,45,86.5,276.5,2.9,18.35,331.5,349.86,277.51
2018,10,9,14,0,85.0,264.0,3.2,18.2,316.0,332.8,265.16
2018,10,9,14,15,69.0,240.5,3.35,18.05,281.0,291.36,232.92
2018,10,9,14,30,53.0,217.0,3.5,17.9,246.0,251.21,201.3
2018,10,9,14,45,191.0,196.5,3.7,17.75,291.0,347.31,282.39
2018,10,9,15,0,329.0,176.0,3.9,17.6,336.0,429.19,350.01
2018,10,9,15,15,271.0,167.5,3.9,17.6,291.0,364.65,297.69
2018,10,9,15,30,213.0,159.0,3.9,17.6,246.0,305.3,249.29
2018,10,9,15,45,114.0,132.0,3.9,17.3,178.0,198.01,161.02
2018,10,9,16,0,15.0,105.0,3.9,17.0,110.0,99.02,78.09
2018,10,9,16,15,7.5,81.5,3.85,16.85,84.0,73.39,56.55
2018,10,9,16,30,0.0,58.0,3.8,16.7,58.0,48.86,35.71
2018,10,9,16,45,0.0,42.5,3.7,16.55,42.5,35.36,24.03
2018,10,9,17,0,0.0,27.0,3.6,16.4,27.0,22.29,12.62
2018,10,9,17,15,0.0,16.5,3.6,16.25,16.5,13.6,3.39
2018,10,9,17,30,0.0,6.0,3.6,16.1,6.0,5.12,0.0
2018,10,9,17,45,0.0,3.0,3.6,15.9,3.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,3.75,15.65,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.15,15.55,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.35,15.4,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,4.35,15.3,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.5,15.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.85,15.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.8,15.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,10,6,15,0.0,4.5,0.75,15.6,4.5,3.84,0.0
2018,10,10,6,30,0.0,9.0,0.9,15.6,9.0,7.4,0.0
2018,10,10,6,45,20.0,22.5,1.1,15.6,25.5,23.97,12.36
2018,10,10,7,0,40.0,36.0,1.3,15.6,42.0,47.41,32.77
2018,10,10,7,15,50.0,54.5,1.4,15.65,65.0,72.08,54.36
2018,10,10,7,30,60.0,73.0,1.5,15.7,88.0,97.97,76.95
2018,10,10,7,45,90.5,102.0,1.6,15.75,130.0,146.18,117.88
2018,10,10,8,0,121.0,131.0,1.7,15.8,172.0,198.08,161.37
2018,10,10,8,15,151.5,152.0,1.65,15.85,211.0,244.58,199.75
2018,10,10,8,30,182.0,173.0,1.6,15.9,250.0,294.23,239.97
2018,10,10,8,45,275.0,178.5,1.6,16.0,309.0,386.06,313.64
2018,10,10,9,0,368.0,184.0,1.6,16.1,368.0,474.18,382.46
2018,10,10,9,15,393.5,194.0,1.5,16.25,405.0,538.38,429.38
2018,10,10,9,30,419.0,204.0,1.4,16.4,442.0,588.32,464.86
2018,10,10,9,45,446.0,209.5,1.35,16.5,476.0,635.28,497.97
2018,10,10,10,0,473.0,215.0,1.3,16.6,510.0,682.41,530.53
2018,10,10,10,15,624.5,172.5,1.1,16.75,579.0,800.81,612.54
2018,10,10,10,30,776.0,130.0,0.9,16.9,648.0,908.86,679.33
2018,10,10,10,45,816.5,118.5,0.75,17.0,677.5,953.46,702.83
2018,10,10,11,0,857.0,107.0,0.6,17.1,707.0,983.65,717.21
2018,10,10,11,15,886.0,97.0,0.75,17.2,725.5,1013.33,738.09
2018,10,10,11,30,915.0,87.0,0.9,17.3,744.0,1039.68,756.92
2018,10,10,11,45,915.5,87.0,1.05,17.4,747.0,1045.19,762.73
2018,10,10,12,0,916.0,87.0,1.2,17.5,750.0,1046.78,766.35
2018,10,10,12,15,912.5,88.0,1.4,17.5,744.5,1041.54,766.83
2018,10,10,12,30,909.0,89.0,1.6,17.5,739.0,1032.42,764.66
2018,10,10,12,45,901.0,89.5,1.8,17.55,724.0,1014.41,756.36
2018,10,10,13,0,893.0,90.0,2.0,17.6,709.0,992.82,745.48
2018,10,10,13,15,886.0,89.5,2.15,17.55,688.0,967.61,731.58
2018,10,10,13,30,879.0,89.0,2.3,17.5,667.0,939.1,715.23
2018,10,10,13,45,869.0,88.0,2.5,17.5,639.0,904.15,694.49
2018,10,10,14,0,859.0,87.0,2.7,17.5,611.0,866.44,671.38
2018,10,10,14,15,844.0,85.0,2.8,17.4,575.5,820.84,641.68
2018,10,10,14,30,829.0,83.0,2.9,17.3,540.0,780.82,615.56
2018,10,10,14,45,808.5,81.5,3.0,17.2,499.5,727.39,579.04
2018,10,10,15,0,788.0,80.0,3.1,17.1,459.0,673.06,541.14
2018,10,10,15,15,762.0,77.0,3.1,17.1,414.5,612.81,495.67
2018,10,10,15,30,736.0,74.0,3.1,17.1,370.0,552.92,448.7
2018,10,10,15,45,695.0,70.5,3.1,16.85,321.5,484.75,394.1
2018,10,10,16,0,654.0,67.0,3.1,16.6,273.0,421.15,341.25
2018,10,10,16,15,595.0,62.0,3.05,16.45,224.5,349.34,280.0
2018,10,10,16,30,536.0,57.0,3.0,16.3,176.0,283.29,221.9
2018,10,10,16,45,444.5,49.0,2.9,16.15,130.0,209.77,157.57
2018,10,10,17,0,353.0,41.0,2.8,16.0,84.0,146.87,102.06
2018,10,10,17,15,228.5,28.5,2.65,15.85,51.5,82.29,37.5
2018,10,10,17,30,104.0,16.0,2.5,15.7,19.0,27.7,0.0
2018,10,10,17,45,52.0,8.0,2.35,15.55,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.5,15.4,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.45,15.45,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.55,15.6,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.65,15.6,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.75,15.6,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.9,15.45,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.5,15.35,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.0,15.3,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.45,15.25,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.4,15.2,0.0,0.0,0.0
2018,10,11,6,15,0.0,7.0,0.45,15.2,7.0,5.97,0.0
2018,10,11,6,30,0.0,14.0,0.5,15.2,14.0,11.56,0.0
2018,10,11,6,45,8.5,32.5,0.55,15.25,33.5,30.57,17.63
2018,10,11,7,0,17.0,51.0,0.6,15.3,53.0,53.16,38.12
2018,10,11,7,15,39.5,71.5,0.6,15.3,80.0,81.86,62.69
2018,10,11,7,30,62.0,92.0,0.6,15.3,107.0,113.32,89.66
2018,10,11,7,45,76.5,112.5,0.6,15.35,135.0,143.71,115.53
2018,10,11,8,0,91.0,133.0,0.6,15.4,163.0,185.05,149.89
2018,10,11,8,15,165.5,147.5,0.65,15.5,213.0,248.6,202.23
2018,10,11,8,30,240.0,162.0,0.7,15.6,263.0,332.22,269.22
2018,10,11,8,45,403.0,150.5,0.7,15.75,341.5,459.5,368.78
2018,10,11,9,0,566.0,139.0,0.7,15.9,420.0,595.43,470.2
2018,10,11,9,15,681.5,117.5,0.7,16.05,482.5,690.06,537.43
2018,10,11,9,30,797.0,96.0,0.7,16.2,545.0,786.12,601.44
2018,10,11,9,45,816.0,96.0,0.65,16.35,579.0,833.23,629.53
2018,10,11,10,0,835.0,96.0,0.6,16.5,613.0,878.59,656.5
2018,10,11,10,15,844.0,97.5,0.55,16.65,639.0,914.44,676.77
2018,10,11,10,30,853.0,99.0,0.5,16.8,665.0,936.77,688.2
2018,10,11,10,45,858.5,100.0,0.45,16.95,683.5,962.23,701.76
2018,10,11,11,0,864.0,101.0,0.4,17.1,702.0,984.38,713.1
2018,10,11,11,15,819.0,119.5,0.55,17.25,696.5,984.9,715.63
2018,10,11,11,30,774.0,138.0,0.7,17.4,691.0,968.28,707.7
2018,10,11,11,45,702.0,168.5,0.85,17.55,671.5,941.75,693.46
2018,10,11,12,0,630.0,199.0,1.0,17.7,652.0,902.34,670.49
2018,10,11,12,15,525.5,234.5,1.2,17.8,610.5,823.98,619.94
2018,10,11,12,30,421.0,270.0,1.4,17.9,569.0,752.43,571.41
2018,10,11,12,45,532.5,221.0,1.55,18.0,592.0,804.72,613.25
2018,10,11,13,0,644.0,172.0,1.7,18.1,615.0,860.31,654.03
2018,10,11,13,15,734.5,139.5,1.95,18.1,630.5,896.63,681.58
2018,10,11,13,30,825.0,107.0,2.2,18.1,646.0,919.88,700.5
2018,10,11,13,45,815.5,104.5,2.4,18.1,618.0,884.45,678.86
2018,10,11,14,0,806.0,102.0,2.6,18.1,590.0,846.39,655.43
2018,10,11,14,15,809.0,94.5,2.85,18.05,560.5,810.68,633.59
2018,10,11,14,30,812.0,87.0,3.1,18.0,531.0,771.8,608.81
2018,10,11,14,45,792.5,85.0,3.3,17.95,491.0,719.18,573.03
2018,10,11,15,0,773.0,83.0,3.5,17.9,451.0,665.64,535.72
2018,10,11,15,15,746.0,79.5,3.5,17.9,406.5,604.82,489.41
2018,10,11,15,30,719.0,76.0,3.5,17.9,362.0,544.51,441.95
2018,10,11,15,45,678.0,72.5,3.9,17.55,314.0,479.2,390.2
2018,10,11,16,0,637.0,69.0,4.3,17.2,266.0,414.79,337.1
2018,10,11,16,15,577.0,63.0,4.35,16.95,217.5,342.39,275.17
2018,10,11,16,30,517.0,57.0,4.4,16.7,169.0,275.94,216.56
2018,10,11,16,45,424.0,49.0,4.45,16.45,124.5,203.09,152.64
2018,10,11,17,0,331.0,41.0,4.5,16.2,80.0,140.97,97.59
2018,10,11,17,15,212.5,28.0,4.5,16.0,48.5,78.11,30.02
2018,10,11,17,30,94.0,15.0,4.5,15.8,17.0,25.5,0.0
2018,10,11,17,45,47.0,7.5,4.45,15.65,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.35,15.6,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.25,15.6,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,2.15,15.7,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,12,6,15,75.5,10.0,2.0,15.95,13.5,8.54,0.0
2018,10,12,6,30,151.0,20.0,2.0,16.1,27.0,42.2,0.0
2018,10,12,6,45,275.0,31.0,1.95,16.25,63.0,107.39,65.89
2018,10,12,7,0,399.0,42.0,1.9,16.4,99.0,174.68,126.31
2018,10,12,7,15,436.0,53.5,1.85,16.55,138.5,226.88,174.11
2018,10,12,7,30,473.0,65.0,1.8,16.7,178.0,283.21,224.33
2018,10,12,7,45,565.5,66.5,1.75,16.9,232.0,359.26,288.63
2018,10,12,8,0,658.0,68.0,1.7,17.1,286.0,444.4,358.31
2018,10,12,8,15,692.5,72.5,1.6,17.35,332.5,507.57,408.42
2018,10,12,8,30,727.0,77.0,1.5,17.6,379.0,570.82,456.67
2018,10,12,8,45,751.5,80.0,1.35,17.9,422.0,628.84,498.59
2018,10,12,9,0,776.0,83.0,1.2,18.2,465.0,686.96,537.61
2018,10,12,9,15,799.0,83.5,1.1,18.5,504.5,740.73,571.96
2018,10,12,9,30,822.0,84.0,1.0,18.8,544.0,793.68,604.66
2018,10,12,9,45,844.5,81.5,0.95,19.1,578.5,833.01,627.94
2018,10,12,10,0,867.0,79.0,0.9,19.4,613.0,878.7,655.11
2018,10,12,10,15,875.5,80.5,0.8,19.7,639.0,914.34,674.15
2018,10,12,10,30,884.0,82.0,0.7,20.0,665.0,947.05,690.94
2018,10,12,10,45,889.0,83.0,0.55,20.3,683.5,972.62,701.75
2018,10,12,11,0,894.0,84.0,0.4,20.6,702.0,994.75,710.19
2018,10,12,11,15,897.0,85.0,0.65,20.6,713.0,1011.31,725.39
2018,10,12,11,30,900.0,86.0,0.9,20.6,724.0,1024.14,738.32
2018,10,12,11,45,901.0,86.0,1.15,20.65,727.0,1029.94,746.5
2018,10,12,12,0,902.0,86.0,1.4,20.7,730.0,1031.89,752.01
2018,10,12,12,15,901.0,86.0,1.6,20.65,725.5,1027.93,753.0
2018,10,12,12,30,900.0,86.0,1.8,20.6,721.0,1020.12,751.42
2018,10,12,12,45,897.0,85.0,2.05,20.5,708.0,1005.33,745.92
2018,10,12,13,0,894.0,84.0,2.3,20.4,695.0,986.85,737.7
2018,10,12,13,15,887.5,83.0,2.45,20.35,674.0,961.41,723.38
2018,10,12,13,30,881.0,82.0,2.6,20.3,653.0,932.67,706.67
2018,10,12,13,45,871.0,81.0,2.75,20.2,625.0,897.61,685.51
2018,10,12,14,0,861.0,80.0,2.9,20.1,597.0,859.8,662.11
2018,10,12,14,15,847.5,78.5,3.05,20.05,562.5,815.94,633.87
2018,10,12,14,30,834.0,77.0,3.2,20.0,528.0,770.07,603.66
2018,10,12,14,45,815.0,75.0,3.35,19.9,488.0,724.39,573.06
2018,10,12,15,0,796.0,73.0,3.5,19.8,448.0,670.36,535.56
2018,10,12,15,15,770.0,70.0,3.5,19.8,403.5,609.84,490.24
2018,10,12,15,30,744.0,67.0,3.5,19.8,359.0,549.7,443.18
2018,10,12,15,45,707.5,63.0,3.7,19.6,311.5,483.28,390.36
2018,10,12,16,0,671.0,59.0,3.9,19.4,264.0,419.15,337.31
2018,10,12,16,15,616.5,54.0,4.0,19.2,216.0,350.02,278.29
2018,10,12,16,30,562.0,49.0,4.1,19.0,168.0,284.85,220.83
2018,10,12,16,45,472.5,42.5,4.15,18.8,123.5,212.39,157.26
2018,10,12,17,0,383.0,36.0,4.2,18.6,79.0,150.26,101.62
2018,10,12,17,15,235.0,24.0,4.25,18.35,46.0,78.54,21.85
2018,10,12,17,30,87.0,12.0,4.3,18.1,13.0,22.01,0.0
2018,10,12,17,45,43.5,6.0,4.35,17.9,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.35,17.65,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,4.3,17.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.95,17.35,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.65,17.25,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,3.5,17.2,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.85,17.15,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.6,17.1,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.75,17.25,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.5,17.35,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.4,17.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.3,17.45,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.9,17.75,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.85,17.7,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,0.8,17.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,0.85,17.4,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,0.95,17.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.15,16.75,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.2,16.65,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.2,16.6,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.15,16.6,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,10,13,6,15,92.5,10.0,0.95,16.75,14.0,0.0,0.0
2018,10,13,6,30,185.0,20.0,0.9,16.9,28.0,48.22,0.0
2018,10,13,6,45,323.0,29.5,0.8,17.0,65.5,117.99,70.43
2018,10,13,7,0,461.0,39.0,0.7,17.1,103.0,191.06,136.53
2018,10,13,7,15,541.5,44.5,0.65,17.3,150.0,256.32,193.74
2018,10,13,7,30,622.0,50.0,0.6,17.5,197.0,329.08,255.88
2018,10,13,7,45,570.0,64.0,0.6,17.7,222.5,359.82,284.54
2018,10,13,8,0,518.0,78.0,0.6,17.9,248.0,381.87,304.46
2018,10,13,8,15,347.5,122.0,0.7,18.1,243.5,352.98,282.75
2018,10,13,8,30,177.0,166.0,0.8,18.3,239.0,285.69,229.1
2018,10,13,8,45,202.0,185.0,0.85,18.5,277.0,332.07,265.97
2018,10,13,9,0,227.0,204.0,0.9,18.7,315.0,380.52,302.97
2018,10,13,9,15,204.5,225.0,1.0,18.85,331.0,395.79,313.42
2018,10,13,9,30,182.0,246.0,1.1,19.0,347.0,408.71,322.1
2018,10,13,9,45,233.5,254.5,1.2,19.15,392.0,469.07,368.18
2018,10,13,10,0,285.0,263.0,1.3,19.3,437.0,551.02,428.57
2018,10,13,10,15,517.0,200.5,1.4,19.35,533.0,725.73,558.38
2018,10,13,10,30,749.0,138.0,1.5,19.4,629.0,900.97,678.3
2018,10,13,10,45,842.5,106.5,1.6,19.5,673.5,966.87,720.13
2018,10,13,11,0,936.0,75.0,1.7,19.6,718.0,1026.02,758.36
2018,10,13,11,15,940.0,75.5,1.8,19.65,729.5,1043.48,769.7
2018,10,13,11,30,944.0,76.0,1.9,19.7,741.0,1057.08,779.18
2018,10,13,11,45,945.5,76.0,2.05,19.7,744.5,1063.55,785.09
2018,10,13,12,0,947.0,76.0,2.2,19.7,748.0,1065.99,788.54
2018,10,13,12,15,945.5,76.0,2.35,19.65,743.0,1061.31,787.64
2018,10,13,12,30,944.0,76.0,2.5,19.6,738.0,1052.61,784.21
2018,10,13,12,45,942.0,75.0,2.65,19.55,725.0,1038.22,777.07
2018,10,13,13,0,940.0,74.0,2.8,19.5,712.0,1019.94,767.35
2018,10,13,13,15,934.0,74.0,2.9,19.45,691.5,995.24,752.81
2018,10,13,13,30,928.0,74.0,3.0,19.4,671.0,967.02,735.87
2018,10,13,13,45,918.5,73.0,3.15,19.3,642.0,931.06,713.97
2018,10,13,14,0,909.0,72.0,3.3,19.2,613.0,892.17,689.72
2018,10,13,14,15,896.0,70.5,3.4,19.1,578.0,847.01,660.33
2018,10,13,14,30,883.0,69.0,3.5,19.0,543.0,799.65,628.89
2018,10,13,14,45,865.5,67.5,3.55,18.9,502.5,746.95,592.73
2018,10,13,15,0,848.0,66.0,3.6,18.8,462.0,693.03,554.98
2018,10,13,15,15,824.0,63.5,3.6,18.8,416.5,632.69,510.37
2018,10,13,15,30,800.0,61.0,3.6,18.8,371.0,576.96,466.39
2018,10,13,15,45,681.5,69.0,3.6,18.5,308.5,477.09,386.66
2018,10,13,16,0,563.0,77.0,3.6,18.2,246.0,386.08,312.07
2018,10,13,16,15,435.5,71.0,3.55,17.95,187.5,287.57,230.07
2018,10,13,16,30,308.0,65.0,3.5,17.7,129.0,200.28,156.48
2018,10,13,16,45,316.5,49.5,3.45,17.45,99.0,166.37,124.05
2018,10,13,17,0,325.0,34.0,3.4,17.2,69.0,133.32,89.79
2018,10,13,17,15,212.0,23.0,3.3,16.95,41.0,72.39,10.17
2018,10,13,17,30,99.0,12.0,3.2,16.7,13.0,23.65,0.0
2018,10,13,17,45,49.5,6.0,3.1,16.5,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.65,15.9,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.75,15.9,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.8,15.85,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.85,15.8,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,15.65,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.4,15.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.55,15.35,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,2.15,15.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,3.5,2.0,15.5,3.5,0.0,0.0
2018,10,14,6,30,0.0,7.0,1.9,15.6,7.0,5.97,0.0
2018,10,14,6,45,0.0,17.5,1.8,15.75,17.5,14.43,4.8
2018,10,14,7,0,0.0,28.0,1.7,15.9,28.0,23.12,13.46
2018,10,14,7,15,0.0,43.0,1.55,16.0,43.0,35.74,24.5
2018,10,14,7,30,0.0,58.0,1.4,16.1,58.0,48.85,35.87
2018,10,14,7,45,0.0,71.5,1.3,16.25,71.5,60.59,45.93
2018,10,14,8,0,0.0,85.0,1.2,16.4,85.0,72.38,55.86
2018,10,14,8,15,14.0,113.0,1.1,16.5,118.5,106.48,84.48
2018,10,14,8,30,28.0,141.0,1.0,16.6,152.0,151.38,121.53
2018,10,14,8,45,113.5,172.0,0.95,16.75,226.0,256.95,208.08
2018,10,14,9,0,199.0,203.0,0.9,16.9,300.0,359.52,288.96
2018,10,14,9,15,250.0,215.5,0.95,17.1,347.0,437.35,348.03
2018,10,14,9,30,301.0,228.0,1.0,17.3,394.0,504.19,397.82
2018,10,14,9,45,366.5,226.0,1.05,17.45,440.0,570.23,446.75
2018,10,14,10,0,432.0,224.0,1.1,17.6,486.0,658.71,510.25
2018,10,14,10,15,585.5,182.5,1.05,17.8,554.0,778.11,594.62
2018,10,14,10,30,739.0,141.0,1.0,18.0,622.0,895.66,670.63
2018,10,14,10,45,826.0,114.0,1.0,18.15,666.0,960.16,710.01
2018,10,14,11,0,913.0,87.0,1.0,18.3,710.0,1018.12,745.16
2018,10,14,11,15,915.5,88.5,0.9,18.45,721.5,1034.89,751.82
2018,10,14,11,30,918.0,90.0,0.8,18.6,733.0,1047.84,756.61
2018,10,14,11,45,930.5,85.5,0.7,18.8,739.5,1059.97,760.76
2018,10,14,12,0,943.0,81.0,0.6,19.0,746.0,1068.14,762.48
2018,10,14,12,15,941.5,81.0,0.55,19.1,740.5,1063.41,758.03
2018,10,14,12,30,940.0,81.0,0.5,19.2,735.0,1054.69,751.52
2018,10,14,12,45,937.0,80.5,0.45,19.35,722.0,1039.91,741.41
2018,10,14,13,0,934.0,80.0,0.4,19.5,709.0,1021.29,729.21
2018,10,14,13,15,929.0,79.0,0.5,19.6,688.5,996.41,717.02
2018,10,14,13,30,924.0,78.0,0.6,19.7,668.0,967.99,702.56
2018,10,14,13,45,915.0,77.0,0.7,19.75,639.5,932.57,683.53
2018,10,14,14,0,906.0,76.0,0.8,19.8,611.0,894.2,662.23
2018,10,14,14,15,893.5,74.0,0.9,19.8,575.5,848.95,635.96
2018,10,14,14,30,881.0,72.0,1.0,19.8,540.0,801.47,607.5
2018,10,14,14,45,863.5,69.5,1.1,19.75,499.0,747.65,573.91
2018,10,14,15,0,846.0,67.0,1.2,19.7,458.0,692.62,538.43
2018,10,14,15,15,820.0,64.5,1.2,19.7,412.0,636.3,498.86
2018,10,14,15,30,794.0,62.0,1.2,19.7,366.0,574.32,452.53
2018,10,14,15,45,759.0,58.5,1.3,19.5,317.5,506.76,401.16
2018,10,14,16,0,724.0,55.0,1.4,19.3,269.0,441.21,348.86
2018,10,14,16,15,668.0,50.5,1.5,18.95,219.0,367.56,288.1
2018,10,14,16,30,612.0,46.0,1.6,18.6,169.0,299.1,229.1
2018,10,14,16,45,515.5,39.0,1.7,18.25,122.5,222.79,163.13
2018,10,14,17,0,419.0,32.0,1.8,17.9,76.0,156.05,102.8
2018,10,14,17,15,257.5,21.5,1.9,17.6,44.0,79.43,0.0
2018,10,14,17,30,96.0,11.0,2.0,17.3,12.0,22.42,0.0
2018,10,14,17,45,48.0,5.5,2.15,17.0,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.45,16.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.5,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.45,15.9,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.35,15.9,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.1,16.05,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.0,16.1,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.95,16.1,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.4,16.15,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.9,16.05,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.95,15.95,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.3,15.8,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.45,15.75,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.2,15.7,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,10,15,6,15,99.0,9.5,2.5,15.9,13.0,0.0,0.0
2018,10,15,6,30,198.0,19.0,2.6,16.1,26.0,50.31,0.0
2018,10,15,6,45,343.5,27.5,2.75,16.3,63.5,121.74,68.79
2018,10,15,7,0,489.0,36.0,2.9,16.5,101.0,198.47,142.56
2018,10,15,7,15,571.0,41.5,2.9,16.75,149.0,264.18,202.07
2018,10,15,7,30,653.0,47.0,2.9,17.0,197.0,341.21,269.91
2018,10,15,7,45,703.0,51.5,2.9,17.2,247.0,410.29,330.23
2018,10,15,8,0,753.0,56.0,2.9,17.4,297.0,483.68,391.88
2018,10,15,8,15,786.0,58.5,2.7,17.7,345.0,548.52,444.01
2018,10,15,8,30,819.0,61.0,2.5,18.0,393.0,614.86,494.99
2018,10,15,8,45,842.5,63.5,2.3,18.35,438.0,670.07,534.85
2018,10,15,9,0,866.0,66.0,2.1,18.7,483.0,730.08,574.96
2018,10,15,9,15,884.5,67.5,2.0,18.95,523.0,784.39,610.51
2018,10,15,9,30,903.0,69.0,1.9,19.2,563.0,837.34,644.18
2018,10,15,9,45,916.0,70.0,1.75,19.45,597.0,883.25,671.6
2018,10,15,10,0,929.0,71.0,1.6,19.7,631.0,926.75,696.63
2018,10,15,10,15,936.5,72.0,1.65,19.75,657.5,962.49,719.2
2018,10,15,10,30,944.0,73.0,1.7,19.8,684.0,995.0,739.66
2018,10,15,10,45,949.0,74.0,1.75,19.9,703.0,1021.68,756.2
2018,10,15,11,0,954.0,75.0,1.8,20.0,722.0,1044.67,770.48
2018,10,15,11,15,957.0,75.0,1.9,19.95,732.5,1060.62,781.54
2018,10,15,11,30,960.0,75.0,2.0,19.9,743.0,1072.61,790.27
2018,10,15,11,45,960.0,75.5,2.15,19.9,745.5,1078.12,795.53
2018,10,15,12,0,960.0,76.0,2.3,19.9,748.0,1079.52,798.3
2018,10,15,12,15,958.0,75.5,2.4,19.85,742.0,1073.56,795.95
2018,10,15,12,30,956.0,75.0,2.5,19.8,736.0,1063.54,791.12
2018,10,15,12,45,951.5,74.5,2.65,19.75,722.0,1047.03,782.67
2018,10,15,13,0,947.0,74.0,2.8,19.7,708.0,1026.66,771.65
2018,10,15,13,15,940.5,73.5,2.8,19.65,686.5,1000.65,755.4
2018,10,15,13,30,934.0,73.0,2.8,19.6,665.0,971.13,736.83
2018,10,15,13,45,925.0,71.5,2.8,19.55,636.0,934.8,713.59
2018,10,15,14,0,916.0,70.0,2.8,19.5,607.0,895.48,688.17
2018,10,15,14,15,903.0,69.0,2.75,19.45,572.0,850.66,658.32
2018,10,15,14,30,890.0,68.0,2.7,19.4,537.0,803.63,626.63
2018,10,15,14,45,872.0,66.0,2.65,19.35,495.5,749.66,589.53
2018,10,15,15,0,854.0,64.0,2.6,19.3,454.0,694.5,550.98
2018,10,15,15,15,828.5,61.5,2.6,19.3,408.0,632.91,506.22
2018,10,15,15,30,803.0,59.0,2.6,19.3,362.0,576.13,462.04
2018,10,15,15,45,766.0,56.0,2.5,19.15,313.5,507.65,407.3
2018,10,15,16,0,729.0,53.0,2.4,19.0,265.0,441.36,352.39
2018,10,15,16,15,672.0,48.5,2.4,18.75,215.0,367.09,289.62
2018,10,15,16,30,615.0,44.0,2.4,18.5,165.0,298.14,229.14
2018,10,15,16,45,519.0,37.5,2.4,18.3,119.0,222.41,162.78
2018,10,15,17,0,423.0,31.0,2.4,18.1,73.0,156.23,101.41
2018,10,15,17,15,260.0,21.0,2.35,17.9,42.0,78.77,0.0
2018,10,15,17,30,97.0,11.0,2.3,17.7,11.0,22.59,0.0
2018,10,15,17,45,48.5,5.5,2.3,17.5,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.25,17.3,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.15,17.2,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.05,17.2,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.95,17.2,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.85,17.2,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,17.3,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,17.3,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.35,17.35,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,17.4,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,16,6,15,103.5,9.5,0.85,17.15,13.0,0.0,0.0
2018,10,16,6,30,207.0,19.0,0.9,17.2,26.0,52.24,0.0
2018,10,16,6,45,355.5,27.5,0.9,17.25,63.5,124.65,67.13
2018,10,16,7,0,504.0,36.0,0.9,17.3,101.0,204.0,144.9
2018,10,16,7,15,586.0,41.5,0.9,17.4,149.5,270.59,204.35
2018,10,16,7,30,668.0,47.0,0.9,17.5,198.0,348.63,271.57
2018,10,16,7,45,717.5,51.0,0.95,17.65,248.0,417.84,330.48
2018,10,16,8,0,767.0,55.0,1.0,17.8,298.0,491.2,390.39
2018,10,16,8,15,800.0,58.0,1.0,18.1,346.5,557.34,442.01
2018,10,16,8,30,833.0,61.0,1.0,18.4,395.0,619.95,489.06
2018,10,16,8,45,854.5,63.0,1.05,18.65,439.0,678.78,531.36
2018,10,16,9,0,876.0,65.0,1.1,18.9,483.0,737.2,570.77
2018,10,16,9,15,892.5,66.5,1.15,19.15,522.5,790.3,605.65
2018,10,16,9,30,909.0,68.0,1.2,19.4,562.0,841.86,638.91
2018,10,16,9,45,922.0,68.5,1.25,19.65,595.5,887.29,667.58
2018,10,16,10,0,935.0,69.0,1.3,19.9,629.0,930.3,694.37
2018,10,16,10,15,943.0,70.0,1.35,20.0,655.5,966.6,716.97
2018,10,16,10,30,951.0,71.0,1.4,20.1,682.0,999.68,737.48
2018,10,16,10,45,954.5,72.0,1.45,20.25,700.0,1024.97,752.85
2018,10,16,11,0,958.0,73.0,1.5,20.4,718.0,1046.51,765.97
2018,10,16,11,15,960.0,73.0,1.55,20.5,728.0,1061.44,775.19
2018,10,16,11,30,962.0,73.0,1.6,20.6,738.0,1072.37,782.09
2018,10,16,11,45,962.5,73.5,1.65,20.7,741.0,1078.33,786.06
2018,10,16,12,0,963.0,74.0,1.7,20.8,744.0,1080.19,787.65
2018,10,16,12,15,962.0,73.5,1.75,20.85,738.5,1075.18,785.23
2018,10,16,12,30,961.0,73.0,1.8,20.9,733.0,1066.09,780.44
2018,10,16,12,45,957.5,72.5,1.9,20.9,719.5,1050.46,772.49
2018,10,16,13,0,954.0,72.0,2.0,20.9,706.0,1030.94,762.08
2018,10,16,13,15,948.0,71.5,2.05,20.9,684.5,1005.23,746.98
2018,10,16,13,30,942.0,71.0,2.1,20.9,663.0,975.98,729.55
2018,10,16,13,45,932.5,70.0,2.2,20.85,634.0,939.56,707.9
2018,10,16,14,0,923.0,69.0,2.3,20.8,605.0,900.16,683.95
2018,10,16,14,15,909.5,68.0,2.4,20.7,569.5,854.67,655.5
2018,10,16,14,30,896.0,67.0,2.5,20.6,534.0,806.99,624.97
2018,10,16,14,45,876.5,65.0,2.55,20.55,492.0,751.63,587.84
2018,10,16,15,0,857.0,63.0,2.6,20.5,450.0,695.22,549.16
2018,10,16,15,15,831.5,60.5,2.6,20.5,404.0,633.5,504.53
2018,10,16,15,30,806.0,58.0,2.6,20.5,358.0,576.62,460.43
2018,10,16,15,45,767.5,55.0,2.75,20.15,309.0,507.19,406.16
2018,10,16,16,0,729.0,52.0,2.9,19.8,260.0,440.13,351.37
2018,10,16,16,15,669.5,48.0,3.05,19.5,210.5,365.36,288.2
2018,10,16,16,30,610.0,44.0,3.2,19.2,161.0,296.12,227.4
2018,10,16,16,45,510.5,37.0,3.3,18.85,115.0,219.25,160.08
2018,10,16,17,0,411.0,30.0,3.4,18.5,69.0,152.26,96.94
2018,10,16,17,15,251.5,20.0,3.55,18.2,39.5,75.59,0.0
2018,10,16,17,30,92.0,10.0,3.7,17.9,10.0,21.09,0.0
2018,10,16,17,45,46.0,5.0,3.9,17.6,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,4.05,17.15,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.95,16.9,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.75,16.7,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.8,16.4,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,2.15,16.45,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.95,16.45,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.1,16.35,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.45,15.95,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.55,15.8,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.35,14.95,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.05,14.75,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,10,17,6,15,74.5,8.0,0.9,14.75,10.0,0.0,0.0
2018,10,17,6,30,149.0,16.0,0.8,14.8,20.0,39.86,0.0
2018,10,17,6,45,293.0,27.0,0.7,14.8,56.5,109.34,56.25
2018,10,17,7,0,437.0,38.0,0.6,14.8,93.0,186.73,133.87
2018,10,17,7,15,446.0,48.5,0.55,14.9,126.5,230.16,175.89
2018,10,17,7,30,455.0,59.0,0.5,15.0,160.0,274.27,216.44
2018,10,17,7,45,348.5,87.5,0.45,15.1,176.0,277.72,223.07
2018,10,17,8,0,242.0,116.0,0.4,15.2,192.0,261.39,211.61
2018,10,17,8,15,302.0,128.0,0.35,15.4,238.0,323.44,261.96
2018,10,17,8,30,362.0,140.0,0.3,15.6,284.0,405.08,324.99
2018,10,17,8,45,395.0,150.5,0.3,15.8,324.0,459.26,365.36
2018,10,17,9,0,428.0,161.0,0.3,16.0,364.0,515.51,406.41
2018,10,17,9,15,411.5,181.5,0.4,16.15,389.5,545.29,427.34
2018,10,17,9,30,395.0,202.0,0.5,16.3,415.0,572.27,446.2
2018,10,17,9,45,545.5,171.0,0.55,16.5,484.5,684.84,528.79
2018,10,17,10,0,696.0,140.0,0.6,16.7,554.0,814.39,616.58
2018,10,17,10,15,807.0,109.5,0.75,16.8,609.5,898.36,672.02
2018,10,17,10,30,918.0,79.0,0.9,16.9,665.0,978.49,724.73
2018,10,17,10,45,923.5,79.5,1.0,17.05,683.5,1004.33,740.91
2018,10,17,11,0,929.0,80.0,1.1,17.2,702.0,1026.62,755.68
2018,10,17,11,15,932.0,80.5,1.3,17.25,712.5,1042.71,768.82
2018,10,17,11,30,935.0,81.0,1.5,17.3,723.0,1054.95,779.52
2018,10,17,11,45,935.5,81.0,1.7,17.35,725.5,1060.1,785.65
2018,10,17,12,0,936.0,81.0,1.9,17.4,728.0,1061.27,789.22
2018,10,17,12,15,934.0,81.0,2.05,17.45,722.5,1055.9,787.82
2018,10,17,12,30,932.0,81.0,2.2,17.5,717.0,1046.58,783.92
2018,10,17,12,45,927.5,81.0,2.35,17.5,703.5,1030.88,775.95
2018,10,17,13,0,923.0,81.0,2.5,17.5,690.0,1011.43,765.47
2018,10,17,13,15,916.5,80.0,2.6,17.5,668.5,985.23,749.85
2018,10,17,13,30,910.0,79.0,2.7,17.5,647.0,955.63,731.86
2018,10,17,13,45,900.0,78.0,2.85,17.5,618.5,919.64,709.68
2018,10,17,14,0,890.0,77.0,3.0,17.5,590.0,880.83,685.2
2018,10,17,14,15,875.5,75.5,3.05,17.4,554.5,835.05,654.94
2018,10,17,14,30,861.0,74.0,3.1,17.3,519.0,787.27,622.8
2018,10,17,14,45,841.5,72.0,3.15,17.25,478.0,740.13,590.46
2018,10,17,15,0,822.0,70.0,3.2,17.2,437.0,684.61,551.22
2018,10,17,15,15,794.5,67.0,3.2,17.2,391.5,621.92,504.11
2018,10,17,15,30,767.0,64.0,3.2,17.2,346.0,559.72,455.03
2018,10,17,15,45,726.5,60.5,3.3,16.95,298.0,490.54,399.35
2018,10,17,16,0,686.0,57.0,3.4,16.7,250.0,423.98,343.6
2018,10,17,16,15,623.5,52.0,3.4,16.45,201.0,351.1,280.69
2018,10,17,16,30,561.0,47.0,3.4,16.2,152.0,282.62,219.71
2018,10,17,16,45,456.0,39.0,3.4,15.95,107.5,203.88,150.38
2018,10,17,17,0,351.0,31.0,3.4,15.7,63.0,137.57,86.55
2018,10,17,17,15,210.5,19.5,3.4,15.55,35.5,57.93,0.0
2018,10,17,17,30,70.0,8.0,3.4,15.4,8.0,6.83,0.0
2018,10,17,17,45,35.0,4.0,3.4,15.25,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.4,15.05,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.15,15.1,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.45,15.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.55,14.95,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.65,14.8,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.95,14.55,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,10,18,6,15,27.0,4.5,2.1,14.5,5.0,0.0,0.0
2018,10,18,6,30,54.0,9.0,2.1,14.6,10.0,17.27,0.0
2018,10,18,6,45,30.5,24.0,2.1,14.7,25.0,33.09,13.46
2018,10,18,7,0,7.0,39.0,2.1,14.8,40.0,36.38,23.98
2018,10,18,7,15,71.5,56.5,2.05,14.9,72.0,85.61,65.14
2018,10,18,7,30,136.0,74.0,2.0,15.0,104.0,142.83,113.97
2018,10,18,7,45,132.0,97.0,2.0,15.15,132.0,165.4,134.23
2018,10,18,8,0,128.0,120.0,2.0,15.3,160.0,195.08,159.62
2018,10,18,8,15,195.0,136.0,1.95,15.5,207.5,269.71,221.73
2018,10,18,8,30,262.0,152.0,1.9,15.7,255.0,341.15,279.9
2018,10,18,8,45,312.5,163.5,1.85,15.9,300.0,402.3,328.46
2018,10,18,9,0,363.0,175.0,1.8,16.1,345.0,467.58,379.06
2018,10,18,9,15,349.5,193.5,1.8,16.35,368.5,494.04,397.74
2018,10,18,9,30,336.0,212.0,1.8,16.6,392.0,518.37,414.63
2018,10,18,9,45,338.5,227.0,1.75,16.85,417.5,550.46,437.19
2018,10,18,10,0,341.0,242.0,1.7,17.1,443.0,581.6,458.57
2018,10,18,10,15,378.0,243.5,1.7,17.3,475.5,628.19,492.33
2018,10,18,10,30,415.0,245.0,1.7,17.5,508.0,695.28,539.62
2018,10,18,10,45,580.5,194.5,1.7,17.75,574.0,811.05,623.74
2018,10,18,11,0,746.0,144.0,1.7,18.0,640.0,939.17,708.6
2018,10,18,11,15,841.5,112.0,1.8,18.1,679.5,1001.62,749.04
2018,10,18,11,30,937.0,80.0,1.9,18.2,719.0,1055.88,784.52
2018,10,18,11,45,938.0,79.5,2.05,18.35,721.5,1060.88,788.58
2018,10,18,12,0,939.0,79.0,2.2,18.5,724.0,1061.9,790.7
2018,10,18,12,15,937.5,79.0,2.35,18.55,718.5,1056.98,789.34
2018,10,18,12,30,936.0,79.0,2.5,18.6,713.0,1048.1,785.47
2018,10,18,12,45,932.5,78.5,2.65,18.7,699.5,1032.69,777.17
2018,10,18,13,0,929.0,78.0,2.8,18.8,686.0,1013.51,766.36
2018,10,18,13,15,922.5,77.0,3.0,18.8,664.5,987.16,751.36
2018,10,18,13,30,916.0,76.0,3.2,18.8,643.0,957.39,733.82
2018,10,18,13,45,906.0,74.5,3.35,18.8,614.0,920.61,710.76
2018,10,18,14,0,896.0,73.0,3.5,18.8,585.0,880.99,685.41
2018,10,18,14,15,882.0,72.0,3.65,18.7,550.0,836.03,656.07
2018,10,18,14,30,868.0,71.0,3.8,18.6,515.0,789.03,624.71
2018,10,18,14,45,848.0,69.0,3.95,18.5,474.0,734.51,587.12
2018,10,18,15,0,828.0,67.0,4.1,18.4,433.0,685.08,552.53
2018,10,18,15,15,801.0,64.0,4.1,18.4,387.5,622.51,505.24
2018,10,18,15,30,774.0,61.0,4.1,18.4,342.0,560.37,455.85
2018,10,18,15,45,731.5,58.0,4.3,18.05,293.5,490.39,399.52
2018,10,18,16,0,689.0,55.0,4.5,17.7,245.0,423.23,343.25
2018,10,18,16,15,624.0,50.0,4.6,17.4,196.0,347.14,277.56
2018,10,18,16,30,559.0,45.0,4.7,17.1,147.0,279.77,217.22
2018,10,18,16,45,452.0,37.5,4.75,16.8,103.5,201.18,147.74
2018,10,18,17,0,345.0,30.0,4.8,16.5,60.0,135.08,81.93
2018,10,18,17,15,206.5,19.5,4.75,16.35,34.0,57.17,0.0
2018,10,18,17,30,68.0,9.0,4.7,16.2,8.0,0.0,0.0
2018,10,18,17,45,34.0,4.5,4.65,16.05,4.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,4.45,15.85,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,3.15,15.9,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,2.0,16.05,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
