Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,18,23,15,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,16.05,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.75,15.95,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,15.9,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.8,15.9,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.85,15.85,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.15,15.75,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.3,15.65,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.45,15.6,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.6,15.6,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.75,15.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,19,6,15,21.0,4.0,1.85,15.65,4.5,0.0,0.0
2018,10,19,6,30,42.0,8.0,1.9,15.8,9.0,14.36,0.0
2018,10,19,6,45,21.0,15.5,2.0,15.9,16.0,20.78,5.19
2018,10,19,7,0,0.0,23.0,2.1,16.0,23.0,18.97,9.78
2018,10,19,7,15,0.0,37.5,2.1,16.2,37.5,31.01,20.35
2018,10,19,7,30,0.0,52.0,2.1,16.4,52.0,43.62,31.3
2018,10,19,7,45,0.0,65.0,2.15,16.6,65.0,54.93,41.04
2018,10,19,8,0,0.0,78.0,2.2,16.8,78.0,66.3,50.66
2018,10,19,8,15,1.0,99.0,2.2,17.05,99.5,86.04,67.16
2018,10,19,8,30,2.0,120.0,2.2,17.3,121.0,106.08,83.66
2018,10,19,8,45,15.5,148.0,2.15,17.55,155.5,142.14,113.46
2018,10,19,9,0,29.0,176.0,2.1,17.8,190.0,192.24,154.18
2018,10,19,9,15,39.0,196.0,2.0,18.1,216.0,222.11,177.78
2018,10,19,9,30,49.0,216.0,1.9,18.4,242.0,252.95,201.85
2018,10,19,9,45,70.0,236.5,1.8,18.7,276.0,294.75,234.5
2018,10,19,10,0,91.0,257.0,1.7,19.0,310.0,338.08,267.68
2018,10,19,10,15,124.5,273.5,1.7,19.3,349.5,408.81,321.53
2018,10,19,10,30,158.0,290.0,1.7,19.6,389.0,462.76,361.67
2018,10,19,10,45,204.0,294.0,1.7,19.9,426.0,515.4,400.81
2018,10,19,11,0,250.0,298.0,1.7,20.2,463.0,590.58,455.19
2018,10,19,11,15,263.0,301.5,1.75,20.5,477.5,611.39,469.3
2018,10,19,11,30,276.0,305.0,1.8,20.8,492.0,631.28,483.16
2018,10,19,11,45,273.5,306.5,1.85,21.05,492.5,631.96,483.12
2018,10,19,12,0,271.0,308.0,1.9,21.3,493.0,631.33,482.39
2018,10,19,12,15,284.5,303.0,2.05,21.4,495.5,638.17,488.42
2018,10,19,12,30,298.0,298.0,2.2,21.5,498.0,643.51,493.38
2018,10,19,12,45,296.5,291.5,2.3,21.55,487.5,630.57,484.81
2018,10,19,13,0,295.0,285.0,2.4,21.6,477.0,616.35,475.44
2018,10,19,13,15,307.5,272.0,2.55,21.5,466.5,606.86,470.43
2018,10,19,13,30,320.0,259.0,2.7,21.4,456.0,595.58,464.01
2018,10,19,13,45,472.0,202.5,2.85,21.35,478.0,679.43,530.4
2018,10,19,14,0,624.0,146.0,3.0,21.3,500.0,741.69,579.16
2018,10,19,14,15,704.0,118.0,3.1,21.15,494.0,753.37,589.15
2018,10,19,14,30,784.0,90.0,3.2,21.0,488.0,751.86,590.12
2018,10,19,14,45,788.5,81.5,3.35,20.85,454.0,711.03,562.68
2018,10,19,15,0,793.0,73.0,3.5,20.7,420.0,667.25,532.71
2018,10,19,15,15,764.0,70.0,3.5,20.7,375.0,604.95,485.72
2018,10,19,15,30,735.0,67.0,3.5,20.7,330.0,543.34,437.33
2018,10,19,15,45,691.5,63.0,3.8,20.25,282.5,473.59,382.13
2018,10,19,16,0,648.0,59.0,4.1,19.8,235.0,409.16,328.74
2018,10,19,16,15,581.5,53.0,4.3,19.4,187.0,333.78,264.56
2018,10,19,16,30,515.0,47.0,4.5,19.0,139.0,265.16,204.16
2018,10,19,16,45,407.5,38.5,4.7,18.6,96.5,187.95,136.69
2018,10,19,17,0,300.0,30.0,4.9,18.2,54.0,122.27,70.18
2018,10,19,17,15,176.5,18.5,4.95,17.95,30.0,50.45,0.0
2018,10,19,17,30,53.0,7.0,5.0,17.7,6.0,0.0,0.0
2018,10,19,17,45,26.5,3.5,5.05,17.5,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,4.95,17.2,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,4.8,17.1,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,4.3,16.85,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,3.85,16.75,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,3.3,16.7,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,2.9,16.7,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,2.2,16.75,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,1.95,16.8,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,1.8,16.8,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,1.75,16.85,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,1.7,16.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,1.45,16.85,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,1.35,16.75,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,1.3,16.55,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,1.3,16.4,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,1.2,15.8,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,1.2,15.75,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,1.2,15.7,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.3,15.15,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,10,20,6,15,55.5,7.0,1.35,15.2,8.0,0.0,0.0
2018,10,20,6,30,111.0,14.0,1.4,15.3,16.0,32.04,0.0
2018,10,20,6,45,150.5,25.0,1.45,15.4,37.0,72.21,25.76
2018,10,20,7,0,190.0,36.0,1.5,15.5,58.0,109.76,78.12
2018,10,20,7,15,183.0,53.0,1.55,15.7,82.5,130.05,99.57
2018,10,20,7,30,176.0,70.0,1.6,15.9,107.0,156.5,124.35
2018,10,20,7,45,147.5,94.5,1.6,16.1,131.0,171.34,138.48
2018,10,20,8,0,119.0,119.0,1.6,16.3,155.0,190.44,154.94
2018,10,20,8,15,164.5,137.0,1.55,16.5,195.5,242.84,198.57
2018,10,20,8,30,210.0,155.0,1.5,16.7,236.0,312.46,254.83
2018,10,20,8,45,279.0,164.5,1.4,16.95,285.5,381.64,309.69
2018,10,20,9,0,348.0,174.0,1.3,17.2,335.0,456.84,367.57
2018,10,20,9,15,502.5,152.0,1.2,17.45,406.0,586.79,465.72
2018,10,20,9,30,657.0,130.0,1.1,17.7,477.0,720.69,560.74
2018,10,20,9,45,755.5,109.5,1.0,18.0,531.5,807.67,616.48
2018,10,20,10,0,854.0,89.0,0.9,18.3,586.0,893.33,669.45
2018,10,20,10,15,879.5,84.5,1.05,18.5,616.0,927.17,691.53
2018,10,20,10,30,905.0,80.0,1.2,18.7,646.0,968.35,719.06
2018,10,20,10,45,911.0,81.0,1.35,18.85,664.5,994.8,736.98
2018,10,20,11,0,917.0,82.0,1.5,19.0,683.0,1017.78,752.86
2018,10,20,11,15,920.0,82.0,1.8,19.05,693.5,1032.92,766.29
2018,10,20,11,30,923.0,82.0,2.1,19.1,704.0,1044.26,777.11
2018,10,20,11,45,924.0,82.0,2.35,19.15,706.5,1049.7,783.31
2018,10,20,12,0,925.0,82.0,2.6,19.2,709.0,1051.22,786.93
2018,10,20,12,15,923.5,82.0,2.75,19.2,703.5,1046.27,785.38
2018,10,20,12,30,922.0,82.0,2.9,19.2,698.0,1037.42,781.35
2018,10,20,12,45,919.5,80.5,3.0,19.25,684.5,1021.89,772.31
2018,10,20,13,0,917.0,79.0,3.1,19.3,671.0,1002.62,760.85
2018,10,20,13,15,910.5,78.5,3.15,19.25,650.0,977.08,745.03
2018,10,20,13,30,904.0,78.0,3.2,19.2,629.0,948.19,726.94
2018,10,20,13,45,894.5,76.5,3.25,19.2,600.5,912.18,703.68
2018,10,20,14,0,885.0,75.0,3.3,19.2,572.0,873.37,678.29
2018,10,20,14,15,871.5,73.0,3.35,19.15,537.0,828.01,648.09
2018,10,20,14,30,858.0,71.0,3.4,19.1,502.0,780.62,616.01
2018,10,20,14,45,839.5,69.0,3.45,19.0,462.0,727.7,579.41
2018,10,20,15,0,821.0,67.0,3.5,18.9,422.0,679.8,545.86
2018,10,20,15,15,793.0,64.0,3.5,18.9,377.0,616.95,498.57
2018,10,20,15,30,765.0,61.0,3.5,18.9,332.0,554.66,449.32
2018,10,20,15,45,724.5,57.5,3.6,18.65,284.0,485.76,393.74
2018,10,20,16,0,684.0,54.0,3.7,18.4,236.0,419.49,338.08
2018,10,20,16,15,619.5,49.0,3.7,18.1,188.0,343.98,273.07
2018,10,20,16,30,555.0,44.0,3.7,17.8,140.0,277.38,213.56
2018,10,20,16,45,445.0,36.0,3.75,17.5,97.0,197.67,143.31
2018,10,20,17,0,335.0,28.0,3.8,17.2,54.0,128.78,69.21
2018,10,20,17,15,198.5,18.0,3.75,17.0,30.0,54.39,0.0
2018,10,20,17,30,62.0,8.0,3.7,16.8,6.0,0.0,0.0
2018,10,20,17,45,31.0,4.0,3.7,16.55,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,3.65,16.25,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,3.55,16.1,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,3.2,15.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.95,15.8,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.75,15.7,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,2.7,15.65,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.75,14.75,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.8,14.65,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.5,2.85,14.55,1.5,0.0,0.0
2018,10,21,6,30,0.0,3.0,2.9,14.6,3.0,2.56,0.0
2018,10,21,6,45,0.0,9.0,2.9,14.7,9.0,7.39,0.0
2018,10,21,7,0,0.0,15.0,2.9,14.8,15.0,12.34,4.33
2018,10,21,7,15,0.0,24.5,2.95,14.9,24.5,20.19,11.32
2018,10,21,7,30,0.0,34.0,3.0,15.0,34.0,28.07,18.25
2018,10,21,7,45,2.5,58.5,3.05,15.15,59.0,50.16,37.22
2018,10,21,8,0,5.0,83.0,3.1,15.3,84.0,74.13,57.67
2018,10,21,8,15,31.0,116.0,3.1,15.4,127.5,129.18,104.45
2018,10,21,8,30,57.0,149.0,3.1,15.5,171.0,182.52,149.15
2018,10,21,8,45,72.5,170.0,3.1,15.65,201.0,217.7,178.09
2018,10,21,9,0,88.0,191.0,3.1,15.8,231.0,254.41,207.91
2018,10,21,9,15,98.0,209.5,3.1,15.95,258.0,285.28,232.49
2018,10,21,9,30,108.0,228.0,3.1,16.1,285.0,316.93,257.4
2018,10,21,9,45,134.0,244.0,3.1,16.25,319.0,377.58,305.22
2018,10,21,10,0,160.0,260.0,3.1,16.4,353.0,423.34,340.72
2018,10,21,10,15,189.5,269.0,3.1,16.55,383.5,465.37,373.15
2018,10,21,10,30,219.0,278.0,3.1,16.7,414.0,508.42,405.99
2018,10,21,10,45,363.5,249.0,3.1,16.85,482.5,641.07,508.84
2018,10,21,11,0,508.0,220.0,3.1,17.0,551.0,780.37,612.3
2018,10,21,11,15,478.0,234.5,3.15,17.05,550.0,773.87,605.4
2018,10,21,11,30,448.0,249.0,3.2,17.1,549.0,764.31,597.48
2018,10,21,11,45,408.0,264.0,3.25,17.2,538.0,742.33,580.35
2018,10,21,12,0,368.0,279.0,3.3,17.3,527.0,697.77,547.3
2018,10,21,12,15,500.0,232.0,3.45,17.4,565.5,799.12,625.09
2018,10,21,12,30,632.0,185.0,3.6,17.5,604.0,883.84,687.93
2018,10,21,12,45,712.0,154.0,3.7,17.55,617.0,920.7,714.22
2018,10,21,13,0,792.0,123.0,3.8,17.6,630.0,943.64,731.15
2018,10,21,13,15,819.0,109.5,4.0,17.55,619.0,937.25,728.63
2018,10,21,13,30,846.0,96.0,4.2,17.5,608.0,925.83,722.82
2018,10,21,13,45,853.0,89.5,4.4,17.5,585.0,899.73,706.65
2018,10,21,14,0,860.0,83.0,4.6,17.5,562.0,861.03,681.6
2018,10,21,14,15,845.0,80.5,4.75,17.45,526.5,822.93,656.39
2018,10,21,14,30,830.0,78.0,4.9,17.4,491.0,774.09,622.7
2018,10,21,14,45,808.5,75.5,5.0,17.3,450.5,718.76,583.3
2018,10,21,15,0,787.0,73.0,5.1,17.2,410.0,662.71,542.51
2018,10,21,15,15,756.5,70.5,5.1,17.2,365.5,600.33,493.69
2018,10,21,15,30,726.0,68.0,5.1,17.2,321.0,538.75,443.58
2018,10,21,15,45,681.5,63.5,5.2,17.0,273.5,470.77,387.2
2018,10,21,16,0,637.0,59.0,5.3,16.8,226.0,403.8,329.75
2018,10,21,16,15,568.0,53.0,5.25,16.6,179.0,328.02,263.32
2018,10,21,16,30,499.0,47.0,5.2,16.4,132.0,259.22,201.37
2018,10,21,16,45,384.0,38.0,5.15,16.25,90.5,180.07,131.08
2018,10,21,17,0,269.0,29.0,5.1,16.1,49.0,111.26,54.53
2018,10,21,17,15,154.0,17.5,4.95,16.0,27.0,45.26,0.0
2018,10,21,17,30,39.0,6.0,4.8,15.9,5.0,0.0,0.0
2018,10,21,17,45,19.5,3.0,4.7,15.75,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,4.45,15.6,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,3.85,15.45,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,3.55,15.35,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.45,14.65,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,3.45,14.3,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.5,3.2,14.35,1.5,0.0,0.0
2018,10,22,6,30,0.0,3.0,3.2,14.5,3.0,2.56,0.0
2018,10,22,6,45,0.0,10.5,3.2,14.65,10.5,8.64,0.0
2018,10,22,7,0,0.0,18.0,3.2,14.8,18.0,14.83,6.26
2018,10,22,7,15,0.0,29.0,3.15,14.9,29.0,23.93,14.43
2018,10,22,7,30,0.0,40.0,3.1,15.0,40.0,33.06,22.47
2018,10,22,7,45,0.0,51.0,3.1,15.1,51.0,42.21,30.44
2018,10,22,8,0,0.0,62.0,3.1,15.2,62.0,51.5,38.42
2018,10,22,8,15,3.0,89.0,3.0,15.25,90.0,77.99,60.93
2018,10,22,8,30,6.0,116.0,2.9,15.3,118.0,105.35,83.91
2018,10,22,8,45,21.5,146.5,2.85,15.4,156.0,145.73,117.75
2018,10,22,9,0,37.0,177.0,2.8,15.5,194.0,200.96,163.28
2018,10,22,9,15,42.5,194.5,2.8,15.6,215.5,224.91,182.41
2018,10,22,9,30,48.0,212.0,2.8,15.7,237.0,249.42,201.87
2018,10,22,9,45,60.0,228.0,2.75,15.8,261.0,278.34,224.88
2018,10,22,10,0,72.0,244.0,2.7,15.9,285.0,308.12,248.32
2018,10,22,10,15,101.0,261.0,2.75,15.95,321.5,355.54,286.15
2018,10,22,10,30,130.0,278.0,2.8,16.0,358.0,424.42,339.85
2018,10,22,10,45,194.5,282.0,2.85,16.1,406.0,494.39,394.86
2018,10,22,11,0,259.0,286.0,2.9,16.2,454.0,587.74,466.04
2018,10,22,11,15,245.0,295.0,3.0,16.25,455.5,587.88,464.97
2018,10,22,11,30,231.0,304.0,3.1,16.3,457.0,564.42,447.25
2018,10,22,11,45,240.5,302.5,3.2,16.35,462.5,573.38,454.53
2018,10,22,12,0,250.0,301.0,3.3,16.4,468.0,603.8,477.33
2018,10,22,12,15,334.5,276.0,3.45,16.45,497.5,659.34,521.72
2018,10,22,12,30,419.0,251.0,3.6,16.5,527.0,734.2,579.2
2018,10,22,12,45,501.0,219.5,3.75,16.55,543.0,775.05,611.84
2018,10,22,13,0,583.0,188.0,3.9,16.6,559.0,818.76,646.42
2018,10,22,13,15,675.5,153.5,4.0,16.6,569.5,856.98,675.01
2018,10,22,13,30,768.0,119.0,4.1,16.6,580.0,879.48,692.38
2018,10,22,13,45,744.0,118.0,4.25,16.6,547.5,839.7,665.19
2018,10,22,14,0,720.0,117.0,4.4,16.6,515.0,792.55,632.97
2018,10,22,14,15,766.5,98.5,4.5,16.55,498.0,778.27,624.67
2018,10,22,14,30,813.0,80.0,4.6,16.5,481.0,762.78,615.23
2018,10,22,14,45,730.5,89.5,4.7,16.45,427.0,679.36,553.98
2018,10,22,15,0,648.0,99.0,4.8,16.4,373.0,597.26,491.11
2018,10,22,15,15,680.0,83.0,4.8,16.4,342.5,566.96,467.59
2018,10,22,15,30,712.0,67.0,4.8,16.4,312.0,529.02,436.64
2018,10,22,15,45,659.5,63.0,4.85,16.2,263.5,458.01,377.51
2018,10,22,16,0,607.0,59.0,4.9,16.0,215.0,388.9,318.18
2018,10,22,16,15,460.5,52.5,4.8,15.85,156.5,280.1,225.31
2018,10,22,16,30,314.0,46.0,4.7,15.7,98.0,183.87,142.74
2018,10,22,16,45,289.0,36.5,4.65,15.6,71.5,148.27,107.5
2018,10,22,17,0,264.0,27.0,4.6,15.5,45.0,107.55,45.55
2018,10,22,17,15,154.0,17.0,4.5,15.4,25.0,44.88,0.0
2018,10,22,17,30,44.0,7.0,4.4,15.3,5.0,0.0,0.0
2018,10,22,17,45,22.0,3.5,4.3,15.25,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.95,15.1,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,3.75,15.05,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.3,14.75,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.5,14.45,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.95,14.3,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.9,14.25,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.75,14.35,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.6,14.5,5.0,4.27,0.0
2018,10,23,6,45,4.5,18.0,2.45,14.6,18.5,16.27,0.0
2018,10,23,7,0,9.0,31.0,2.3,14.7,32.0,31.85,19.56
2018,10,23,7,15,12.5,47.5,2.25,14.85,49.5,49.64,35.7
2018,10,23,7,30,16.0,64.0,2.2,15.0,67.0,67.69,51.61
2018,10,23,7,45,45.0,85.0,2.15,15.15,97.5,103.77,82.64
2018,10,23,8,0,74.0,106.0,2.1,15.3,128.0,143.17,116.35
2018,10,23,8,15,190.5,122.5,2.15,15.45,191.0,255.01,210.45
2018,10,23,8,30,307.0,139.0,2.2,15.6,254.0,359.2,296.15
2018,10,23,8,45,358.0,148.0,2.3,15.75,297.5,420.0,344.94
2018,10,23,9,0,409.0,157.0,2.4,15.9,341.0,501.15,408.39
2018,10,23,9,15,361.0,181.5,2.5,16.05,354.0,492.97,400.5
2018,10,23,9,30,313.0,206.0,2.6,16.2,367.0,496.09,401.22
2018,10,23,9,45,266.5,227.0,2.7,16.3,370.0,491.86,396.18
2018,10,23,10,0,220.0,248.0,2.8,16.4,373.0,464.68,373.72
2018,10,23,10,15,167.0,262.0,2.95,16.45,359.5,437.82,351.24
2018,10,23,10,30,114.0,276.0,3.1,16.5,346.0,407.59,325.89
2018,10,23,10,45,134.5,284.0,3.25,16.55,369.0,439.06,350.81
2018,10,23,11,0,155.0,292.0,3.4,16.6,392.0,470.87,375.61
2018,10,23,11,15,255.5,282.0,3.55,16.65,449.5,583.93,464.25
2018,10,23,11,30,356.0,272.0,3.7,16.7,507.0,676.49,535.66
2018,10,23,11,45,388.5,264.0,3.9,16.7,521.0,701.99,555.47
2018,10,23,12,0,421.0,256.0,4.1,16.7,535.0,747.78,590.1
2018,10,23,12,15,482.0,234.0,4.15,16.7,551.0,783.58,618.14
2018,10,23,12,30,543.0,212.0,4.2,16.7,567.0,815.85,643.59
2018,10,23,12,45,444.5,231.0,4.3,16.7,517.5,731.91,580.29
2018,10,23,13,0,346.0,250.0,4.4,16.7,468.0,627.73,501.71
2018,10,23,13,15,350.5,234.5,4.3,16.7,449.0,606.56,486.74
2018,10,23,13,30,355.0,219.0,4.2,16.7,430.0,583.8,470.12
2018,10,23,13,45,569.5,156.5,4.1,16.75,476.5,725.57,582.14
2018,10,23,14,0,784.0,94.0,4.0,16.8,523.0,816.53,649.16
2018,10,23,14,15,676.5,113.5,3.95,16.85,467.0,725.0,581.77
2018,10,23,14,30,569.0,133.0,3.9,16.9,411.0,632.69,512.67
2018,10,23,14,45,475.0,136.5,3.8,16.9,355.5,532.03,434.53
2018,10,23,15,0,381.0,140.0,3.7,16.9,300.0,446.23,366.08
2018,10,23,15,15,494.5,108.5,3.7,16.9,292.0,465.88,383.44
2018,10,23,15,30,608.0,77.0,3.7,16.9,284.0,479.85,394.31
2018,10,23,15,45,620.0,65.0,3.7,16.85,248.5,438.52,359.12
2018,10,23,16,0,632.0,53.0,3.7,16.8,213.0,392.29,318.44
2018,10,23,16,15,588.0,46.5,3.7,16.6,170.0,329.75,262.87
2018,10,23,16,30,544.0,40.0,3.7,16.4,127.0,269.26,207.36
2018,10,23,16,45,430.0,33.0,3.7,16.2,86.5,190.34,136.25
2018,10,23,17,0,316.0,26.0,3.7,16.0,46.0,119.32,40.15
2018,10,23,17,15,184.5,16.0,3.8,15.9,25.0,50.12,0.0
2018,10,23,17,30,53.0,6.0,3.9,15.8,4.0,0.0,0.0
2018,10,23,17,45,26.5,3.0,4.0,15.65,2.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,4.15,15.4,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.75,15.3,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,3.15,15.35,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,2.2,15.45,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,24,6,15,21.5,4.5,0.45,15.55,4.5,0.0,0.0
2018,10,24,6,30,43.0,9.0,0.4,15.6,9.0,15.74,0.0
2018,10,24,6,45,138.5,22.5,0.35,15.65,34.5,66.24,0.0
2018,10,24,7,0,234.0,36.0,0.3,15.7,60.0,126.48,87.51
2018,10,24,7,15,344.5,45.5,0.4,15.85,102.5,194.65,147.77
2018,10,24,7,30,455.0,55.0,0.5,16.0,145.0,275.27,216.17
2018,10,24,7,45,512.0,61.5,0.65,16.15,188.5,338.84,270.83
2018,10,24,8,0,569.0,68.0,0.8,16.3,232.0,407.81,328.36
2018,10,24,8,15,670.5,63.5,0.95,16.5,288.5,493.12,397.11
2018,10,24,8,30,772.0,59.0,1.1,16.7,345.0,589.55,472.07
2018,10,24,8,45,780.0,65.0,1.25,16.95,383.5,641.05,510.5
2018,10,24,9,0,788.0,71.0,1.4,17.2,422.0,691.06,546.06
2018,10,24,9,15,744.5,89.0,1.6,17.4,443.5,712.81,561.31
2018,10,24,9,30,701.0,107.0,1.8,17.6,465.0,732.78,575.43
2018,10,24,9,45,673.5,124.0,2.0,17.75,485.5,755.76,591.76
2018,10,24,10,0,646.0,141.0,2.2,17.9,506.0,773.94,604.59
2018,10,24,10,15,769.5,107.0,2.4,18.05,561.0,863.21,667.65
2018,10,24,10,30,893.0,73.0,2.6,18.2,616.0,948.92,726.46
2018,10,24,10,45,898.5,73.5,2.85,18.3,633.5,973.77,743.7
2018,10,24,11,0,904.0,74.0,3.1,18.4,651.0,995.19,759.23
2018,10,24,11,15,906.5,74.0,3.4,18.45,660.5,1009.43,770.49
2018,10,24,11,30,909.0,74.0,3.7,18.5,670.0,1019.94,779.3
2018,10,24,11,45,909.5,74.0,4.0,18.5,672.0,1024.63,784.34
2018,10,24,12,0,910.0,74.0,4.3,18.5,674.0,1025.47,786.83
2018,10,24,12,15,908.0,74.0,4.5,18.55,668.0,1019.94,784.63
2018,10,24,12,30,906.0,74.0,4.7,18.6,662.0,1010.61,780.23
2018,10,24,12,45,902.0,73.0,4.9,18.65,648.5,994.29,770.95
2018,10,24,13,0,898.0,72.0,5.1,18.7,635.0,974.37,759.1
2018,10,24,13,15,879.0,75.0,5.2,18.7,610.5,941.62,737.45
2018,10,24,13,30,860.0,78.0,5.3,18.7,586.0,906.2,713.77
2018,10,24,13,45,818.5,85.5,5.35,18.7,550.5,863.06,683.97
2018,10,24,14,0,777.0,93.0,5.4,18.7,515.0,809.08,645.85
2018,10,24,14,15,792.0,82.0,5.35,18.7,488.0,779.92,625.44
2018,10,24,14,30,807.0,71.0,5.3,18.7,461.0,746.63,601.69
2018,10,24,14,45,796.5,66.0,5.2,18.7,424.0,697.62,565.58
2018,10,24,15,0,786.0,61.0,5.1,18.7,387.0,647.04,527.86
2018,10,24,15,15,739.0,62.0,5.1,18.7,341.0,578.5,474.4
2018,10,24,15,30,692.0,63.0,5.1,18.7,295.0,512.21,420.35
2018,10,24,15,45,548.0,69.0,5.0,18.55,235.5,403.25,330.31
2018,10,24,16,0,404.0,75.0,4.9,18.4,176.0,300.57,244.04
2018,10,24,16,15,405.5,58.5,4.95,18.2,141.0,262.31,209.05
2018,10,24,16,30,407.0,42.0,5.0,18.0,106.0,219.33,168.43
2018,10,24,16,45,319.5,32.5,5.05,17.8,71.5,154.57,109.33
2018,10,24,17,0,232.0,23.0,5.1,17.6,37.0,94.46,19.77
2018,10,24,17,15,116.0,11.5,5.15,17.5,18.5,32.79,0.0
2018,10,24,17,30,0.0,0.0,5.2,17.4,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,5.2,17.3,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,5.2,17.2,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,5.15,17.1,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,5.0,16.9,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,4.95,16.7,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,5.0,16.55,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,4.95,16.4,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,4.9,16.3,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,4.85,16.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,4.8,16.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,4.75,16.15,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,4.7,16.1,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,4.6,15.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,4.3,15.6,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,3.3,15.15,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,10,25,6,15,46.5,5.0,2.9,15.35,5.5,0.0,0.0
2018,10,25,6,30,93.0,10.0,2.8,15.5,11.0,26.1,0.0
2018,10,25,6,45,251.0,20.5,2.65,15.6,41.5,92.28,0.0
2018,10,25,7,0,409.0,31.0,2.5,15.7,72.0,177.41,121.69
2018,10,25,7,15,410.5,42.5,2.45,15.85,103.0,216.8,165.54
2018,10,25,7,30,412.0,54.0,2.4,16.0,134.0,256.28,203.72
2018,10,25,7,45,346.5,71.5,2.35,16.15,151.5,264.73,214.99
2018,10,25,8,0,281.0,89.0,2.3,16.3,169.0,269.18,220.76
2018,10,25,8,15,171.5,117.5,2.3,16.45,169.0,227.57,186.9
2018,10,25,8,30,62.0,146.0,2.3,16.6,169.0,184.71,150.11
2018,10,25,8,45,107.5,165.0,2.3,16.75,210.5,252.05,205.88
2018,10,25,9,0,153.0,184.0,2.3,16.9,252.0,311.7,254.22
2018,10,25,9,15,218.0,195.5,2.3,17.05,301.5,381.71,310.41
2018,10,25,9,30,283.0,207.0,2.3,17.2,351.0,473.72,381.98
2018,10,25,9,45,309.0,216.5,2.25,17.4,382.5,517.72,414.51
2018,10,25,10,0,335.0,226.0,2.2,17.6,414.0,562.5,447.31
2018,10,25,10,15,296.5,241.5,2.2,17.75,413.5,554.94,439.44
2018,10,25,10,30,258.0,257.0,2.2,17.9,413.0,544.22,429.55
2018,10,25,10,45,211.5,274.0,2.15,18.1,404.5,503.6,397.2
2018,10,25,11,0,165.0,291.0,2.1,18.3,396.0,481.05,378.13
2018,10,25,11,15,158.0,296.5,2.05,18.4,398.0,482.51,378.55
2018,10,25,11,30,151.0,302.0,2.0,18.5,400.0,483.24,378.32
2018,10,25,11,45,170.0,300.5,1.95,18.65,411.5,501.4,392.02
2018,10,25,12,0,189.0,299.0,1.9,18.8,423.0,518.99,405.13
2018,10,25,12,15,323.0,262.0,2.0,18.85,471.5,632.78,492.78
2018,10,25,12,30,457.0,225.0,2.1,18.9,520.0,744.45,575.8
2018,10,25,12,45,661.5,156.5,2.2,18.95,573.5,873.33,668.78
2018,10,25,13,0,866.0,88.0,2.3,19.0,627.0,962.65,729.88
2018,10,25,13,15,876.5,81.0,2.45,19.05,610.5,946.4,720.11
2018,10,25,13,30,887.0,74.0,2.6,19.1,594.0,926.1,708.61
2018,10,25,13,45,875.0,72.5,2.75,19.1,565.0,888.34,685.02
2018,10,25,14,0,863.0,71.0,2.9,19.1,536.0,848.02,659.35
2018,10,25,14,15,847.5,69.5,3.05,19.05,501.5,802.49,629.57
2018,10,25,14,30,832.0,68.0,3.2,19.0,467.0,755.19,597.89
2018,10,25,14,45,810.5,66.5,3.35,19.0,427.5,708.66,565.95
2018,10,25,15,0,789.0,65.0,3.5,19.0,388.0,654.04,527.12
2018,10,25,15,15,759.0,62.0,3.5,19.0,344.0,591.62,479.59
2018,10,25,15,30,729.0,59.0,3.5,19.0,300.0,530.05,430.42
2018,10,25,15,45,683.0,55.0,3.8,18.75,253.5,459.68,373.44
2018,10,25,16,0,637.0,51.0,4.1,18.5,207.0,392.63,316.77
2018,10,25,16,15,565.0,45.5,4.25,18.2,161.0,318.81,252.67
2018,10,25,16,30,493.0,40.0,4.4,17.9,115.0,250.2,191.35
2018,10,25,16,45,357.0,31.5,4.55,17.65,75.0,165.83,116.13
2018,10,25,17,0,221.0,23.0,4.7,17.4,35.0,90.73,4.67
2018,10,25,17,15,110.5,11.5,4.75,17.2,17.5,31.76,0.0
2018,10,25,17,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,4.9,16.8,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,5.0,16.6,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,4.85,16.55,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,4.6,16.45,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,4.35,16.4,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,3.35,16.4,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,2.35,16.55,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.95,16.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,2.05,16.45,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,2.15,16.35,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,2.25,16.2,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,2.15,16.15,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,2.1,16.1,0.0,0.0,0.0
2018,10,26,6,15,45.5,5.0,2.1,16.2,5.0,0.0,0.0
2018,10,26,6,30,91.0,10.0,2.1,16.3,10.0,25.86,0.0
2018,10,26,6,45,246.5,19.5,2.1,16.35,39.0,90.06,0.0
2018,10,26,7,0,402.0,29.0,2.1,16.4,68.0,173.94,117.24
2018,10,26,7,15,496.0,35.5,2.1,16.6,111.0,241.82,183.25
2018,10,26,7,30,590.0,42.0,2.1,16.8,154.0,318.17,250.74
2018,10,26,7,45,405.0,51.0,2.05,17.0,138.0,275.74,222.81
2018,10,26,8,0,220.0,60.0,2.0,17.2,122.0,201.88,164.93
2018,10,26,8,15,115.0,88.5,2.0,17.4,121.5,160.87,131.05
2018,10,26,8,30,10.0,117.0,2.0,17.6,121.0,109.91,86.91
2018,10,26,8,45,18.5,141.5,2.0,17.85,149.5,139.76,111.63
2018,10,26,9,0,27.0,166.0,2.0,18.1,178.0,183.11,146.83
2018,10,26,9,15,39.5,186.5,2.0,18.35,205.5,215.69,172.91
2018,10,26,9,30,52.0,207.0,2.0,18.6,233.0,249.46,199.61
2018,10,26,9,45,71.0,226.0,2.05,18.85,264.0,288.16,230.11
2018,10,26,10,0,90.0,245.0,2.1,19.1,295.0,328.22,261.24
2018,10,26,10,15,103.5,258.5,2.15,19.25,318.5,357.8,283.88
2018,10,26,10,30,117.0,272.0,2.2,19.4,342.0,407.95,321.88
2018,10,26,10,45,143.0,280.5,2.3,19.6,368.5,445.39,350.41
2018,10,26,11,0,169.0,289.0,2.4,19.8,395.0,483.36,379.17
2018,10,26,11,15,202.0,292.0,2.6,19.85,421.0,521.97,409.01
2018,10,26,11,30,235.0,295.0,2.8,19.9,447.0,560.55,438.66
2018,10,26,11,45,232.0,296.5,2.95,19.95,447.0,560.29,438.41
2018,10,26,12,0,229.0,298.0,3.1,20.0,447.0,559.11,437.75
2018,10,26,12,15,267.5,287.0,3.3,19.95,459.5,606.47,474.44
2018,10,26,12,30,306.0,276.0,3.5,19.9,472.0,629.84,493.49
2018,10,26,12,45,397.0,246.0,3.65,19.9,494.5,680.82,534.44
2018,10,26,13,0,488.0,216.0,3.8,19.9,517.0,749.96,587.54
2018,10,26,13,15,507.5,201.5,3.9,19.85,505.5,741.19,582.46
2018,10,26,13,30,527.0,187.0,4.0,19.8,494.0,729.31,575.6
2018,10,26,13,45,533.5,175.0,4.05,19.75,472.5,705.34,559.35
2018,10,26,14,0,540.0,163.0,4.1,19.7,451.0,678.91,541.15
2018,10,26,14,15,553.0,147.0,4.1,19.65,425.5,650.85,521.56
2018,10,26,14,30,566.0,131.0,4.1,19.6,400.0,628.07,505.41
2018,10,26,14,45,528.0,126.5,4.05,19.55,360.5,560.98,454.31
2018,10,26,15,0,490.0,122.0,4.0,19.5,321.0,503.8,409.83
2018,10,26,15,15,448.0,113.0,4.0,19.5,279.0,441.01,359.99
2018,10,26,15,30,406.0,104.0,4.0,19.5,237.0,381.28,311.43
2018,10,26,15,45,326.0,95.0,3.85,19.25,191.0,304.01,247.55
2018,10,26,16,0,246.0,86.0,3.7,19.0,145.0,224.48,180.94
2018,10,26,16,15,260.5,66.0,3.65,18.75,116.0,203.95,161.38
2018,10,26,16,30,275.0,46.0,3.6,18.5,87.0,170.77,129.98
2018,10,26,16,45,229.5,34.0,3.6,18.2,59.5,126.23,86.98
2018,10,26,17,0,184.0,22.0,3.6,17.9,32.0,79.57,0.0
2018,10,26,17,15,92.0,11.0,3.6,17.75,16.0,27.71,0.0
2018,10,26,17,30,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,3.6,17.45,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.6,17.25,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.6,16.95,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.6,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.6,16.85,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.55,16.8,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.5,16.75,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,3.5,16.7,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,3.45,16.7,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,3.4,16.55,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.4,16.55,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.15,16.6,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.95,16.6,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.85,16.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,10,27,6,15,33.0,4.5,1.9,16.65,4.5,0.0,0.0
2018,10,27,6,30,66.0,9.0,2.0,16.7,9.0,7.68,0.0
2018,10,27,6,45,124.0,18.0,2.1,16.8,26.5,57.12,0.0
2018,10,27,7,0,182.0,27.0,2.2,16.9,44.0,101.01,66.15
2018,10,27,7,15,218.5,44.0,2.3,17.0,76.5,145.43,110.09
2018,10,27,7,30,255.0,61.0,2.4,17.1,109.0,193.96,153.47
2018,10,27,7,45,252.0,73.5,2.55,17.25,132.0,221.96,179.51
2018,10,27,8,0,249.0,86.0,2.7,17.4,155.0,236.99,194.01
2018,10,27,8,15,196.0,116.5,2.75,17.6,176.5,253.79,208.05
2018,10,27,8,30,143.0,147.0,2.8,17.8,198.0,251.92,205.91
2018,10,27,8,45,184.5,162.5,2.9,18.0,237.0,304.34,248.95
2018,10,27,9,0,226.0,178.0,3.0,18.2,276.0,375.38,305.68
2018,10,27,9,15,239.0,193.5,3.05,18.35,305.5,413.29,334.9
2018,10,27,9,30,252.0,209.0,3.1,18.5,335.0,451.65,364.16
2018,10,27,9,45,265.0,222.0,3.2,18.65,362.0,487.34,391.11
2018,10,27,10,0,278.0,235.0,3.3,18.8,389.0,523.08,417.81
2018,10,27,10,15,287.5,245.0,3.35,18.95,410.5,551.89,438.9
2018,10,27,10,30,297.0,255.0,3.4,19.1,432.0,580.16,459.44
2018,10,27,10,45,298.0,263.5,3.45,19.2,445.5,597.69,471.78
2018,10,27,11,0,299.0,272.0,3.5,19.3,459.0,614.03,483.3
2018,10,27,11,15,367.0,256.5,3.6,19.35,489.5,667.98,525.02
2018,10,27,11,30,435.0,241.0,3.7,19.4,520.0,744.12,581.7
2018,10,27,11,45,499.5,219.5,3.75,19.5,541.0,787.84,614.48
2018,10,27,12,0,564.0,198.0,3.8,19.6,562.0,828.83,645.32
2018,10,27,12,15,619.0,177.5,3.9,19.6,574.0,868.22,673.78
2018,10,27,12,30,674.0,157.0,4.0,19.6,586.0,895.15,693.38
2018,10,27,12,45,748.5,129.0,4.1,19.6,595.5,927.08,716.68
2018,10,27,13,0,823.0,101.0,4.2,19.6,605.0,947.26,731.81
2018,10,27,13,15,779.5,110.0,4.35,19.55,574.5,898.99,699.32
2018,10,27,13,30,736.0,119.0,4.5,19.5,544.0,855.12,670.4
2018,10,27,13,45,683.0,127.5,4.6,19.5,507.0,795.54,629.08
2018,10,27,14,0,630.0,136.0,4.7,19.5,470.0,735.66,586.84
2018,10,27,14,15,560.5,142.5,4.8,19.4,425.0,651.98,525.6
2018,10,27,14,30,491.0,149.0,4.9,19.3,380.0,581.14,471.47
2018,10,27,14,45,575.0,118.0,4.95,19.2,365.5,594.63,484.38
2018,10,27,15,0,659.0,87.0,5.0,19.1,351.0,591.26,483.45
2018,10,27,15,15,689.5,73.0,5.0,19.1,321.0,561.46,459.83
2018,10,27,15,30,720.0,59.0,5.0,19.1,291.0,524.55,429.54
2018,10,27,15,45,661.0,56.5,5.0,18.8,243.5,449.19,367.02
2018,10,27,16,0,602.0,54.0,5.0,18.5,196.0,381.34,308.67
2018,10,27,16,15,527.0,47.5,4.85,18.3,151.0,304.78,241.62
2018,10,27,16,30,452.0,41.0,4.7,18.1,106.0,236.01,179.82
2018,10,27,16,45,327.5,31.5,4.6,17.9,69.0,156.72,106.77
2018,10,27,17,0,203.0,22.0,4.5,17.7,32.0,83.61,0.0
2018,10,27,17,15,101.5,11.0,4.35,17.6,16.0,29.67,0.0
2018,10,27,17,30,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,4.05,17.35,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.9,17.2,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.85,17.15,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.75,17.05,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.7,16.95,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.7,16.85,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.7,16.8,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.7,16.75,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.65,16.7,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,3.55,16.6,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,3.5,16.6,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,3.3,16.6,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,2.25,16.45,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,2.05,16.4,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.95,16.35,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,2.05,16.3,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.1,16.25,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.35,16.2,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.4,16.2,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.4,16.35,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.4,16.5,3.0,2.56,0.0
2018,10,28,6,45,9.5,15.5,2.35,16.65,16.5,15.61,0.0
2018,10,28,7,0,19.0,28.0,2.3,16.8,30.0,33.22,18.46
2018,10,28,7,15,42.5,48.0,2.25,16.95,55.0,63.88,46.26
2018,10,28,7,30,66.0,68.0,2.2,17.1,80.0,103.99,80.79
2018,10,28,7,45,80.0,86.5,2.15,17.25,105.5,133.91,106.86
2018,10,28,8,0,94.0,105.0,2.1,17.4,131.0,165.42,133.85
2018,10,28,8,15,98.5,124.0,2.15,17.55,155.5,193.35,157.3
2018,10,28,8,30,103.0,143.0,2.2,17.7,180.0,221.72,180.6
2018,10,28,8,45,124.5,161.5,2.25,17.85,211.5,261.8,213.27
2018,10,28,9,0,146.0,180.0,2.3,18.0,243.0,303.77,246.89
2018,10,28,9,15,196.5,193.5,2.4,18.15,286.0,364.35,295.48
2018,10,28,9,30,247.0,207.0,2.5,18.3,329.0,445.78,359.01
2018,10,28,9,45,228.5,220.0,2.55,18.45,338.5,435.97,350.18
2018,10,28,10,0,210.0,233.0,2.6,18.6,348.0,441.37,353.2
2018,10,28,10,15,282.0,228.0,2.75,18.7,390.0,527.36,420.12
2018,10,28,10,30,354.0,223.0,2.9,18.8,432.0,597.2,473.66
2018,10,28,10,45,386.5,229.5,3.0,18.9,464.0,644.12,508.28
2018,10,28,11,0,419.0,236.0,3.1,19.0,496.0,712.19,557.58
2018,10,28,11,15,554.5,194.0,3.25,19.05,544.0,806.56,629.09
2018,10,28,11,30,690.0,152.0,3.4,19.1,592.0,910.86,702.72
2018,10,28,11,45,797.0,114.0,3.55,19.2,624.0,970.64,743.91
2018,10,28,12,0,904.0,76.0,3.7,19.3,656.0,1020.84,778.63
2018,10,28,12,15,901.0,76.5,3.85,19.3,650.0,1014.87,775.35
2018,10,28,12,30,898.0,77.0,4.0,19.3,644.0,1005.16,770.08
2018,10,28,12,45,892.5,76.0,4.15,19.3,629.5,987.43,759.35
2018,10,28,13,0,887.0,75.0,4.3,19.3,615.0,966.19,746.25
2018,10,28,13,15,710.5,126.0,4.45,19.25,549.0,858.06,671.66
2018,10,28,13,30,534.0,177.0,4.6,19.2,483.0,724.57,576.07
2018,10,28,13,45,594.5,150.0,4.75,19.15,475.0,740.88,591.27
2018,10,28,14,0,655.0,123.0,4.9,19.1,467.0,742.68,594.44
2018,10,28,14,15,732.0,96.0,4.95,19.0,456.5,749.97,601.56
2018,10,28,14,30,809.0,69.0,5.0,18.9,446.0,745.1,599.64
2018,10,28,14,45,785.5,67.0,5.1,18.8,406.5,690.13,559.91
2018,10,28,15,0,762.0,65.0,5.2,18.7,367.0,634.71,519.21
2018,10,28,15,15,730.0,62.0,5.2,18.7,324.0,572.4,470.2
2018,10,28,15,30,698.0,59.0,5.2,18.7,281.0,511.2,419.98
2018,10,28,15,45,648.0,55.0,5.3,18.45,235.5,440.36,360.93
2018,10,28,16,0,598.0,51.0,5.4,18.2,190.0,376.0,305.1
2018,10,28,16,15,519.0,45.5,5.4,18.05,146.0,299.23,237.6
2018,10,28,16,30,440.0,40.0,5.4,17.9,102.0,230.62,175.68
2018,10,28,16,45,306.5,30.5,5.35,17.7,65.5,149.27,99.92
2018,10,28,17,0,173.0,21.0,5.3,17.5,29.0,74.98,0.0
2018,10,28,17,15,86.5,10.5,5.3,17.4,14.5,26.31,0.0
2018,10,28,17,30,0.0,0.0,5.3,17.3,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,5.3,17.2,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,5.3,17.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,5.3,17.05,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,5.3,16.95,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,5.3,16.9,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,5.3,16.85,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,5.3,16.8,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,5.35,16.8,0.0,0.0,0.0
