Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,18,4,45,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.5,14.35,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,12,18,7,15,35.0,6.0,1.5,14.4,7.0,0.0,0.0
2018,12,18,7,30,70.0,12.0,1.5,14.5,14.0,37.2,0.0
2018,12,18,7,45,113.0,27.0,1.5,14.6,37.0,93.79,48.8
2018,12,18,8,0,156.0,42.0,1.5,14.7,60.0,142.37,109.22
2018,12,18,8,15,274.0,51.5,1.5,14.85,98.5,236.02,190.42
2018,12,18,8,30,392.0,61.0,1.5,15.0,137.0,331.21,271.26
2018,12,18,8,45,558.0,55.0,1.45,15.15,190.0,455.25,373.26
2018,12,18,9,0,724.0,49.0,1.4,15.3,243.0,584.04,474.53
2018,12,18,9,15,754.5,51.0,1.4,15.4,279.0,640.33,515.91
2018,12,18,9,30,785.0,53.0,1.4,15.5,315.0,696.85,556.78
2018,12,18,9,45,804.5,55.5,1.35,15.6,346.5,745.06,589.96
2018,12,18,10,0,824.0,58.0,1.3,15.7,378.0,783.5,615.38
2018,12,18,10,15,839.0,59.5,1.25,15.8,404.5,823.13,641.14
2018,12,18,10,30,854.0,61.0,1.2,15.9,431.0,860.72,664.94
2018,12,18,10,45,864.5,61.5,1.15,16.0,450.5,890.47,683.01
2018,12,18,11,0,875.0,62.0,1.1,16.1,470.0,917.5,699.1
2018,12,18,11,15,881.0,62.0,1.0,16.2,482.5,936.6,708.88
2018,12,18,11,30,887.0,62.0,0.9,16.3,495.0,952.48,716.49
2018,12,18,11,45,889.5,62.5,0.8,16.35,500.5,962.32,720.22
2018,12,18,12,0,892.0,63.0,0.7,16.4,506.0,968.71,721.79
2018,12,18,12,15,891.0,63.0,0.75,16.5,504.0,967.47,721.72
2018,12,18,12,30,890.0,63.0,0.8,16.6,502.0,962.74,719.62
2018,12,18,12,45,885.5,62.5,0.85,16.65,492.0,950.46,712.88
2018,12,18,13,0,881.0,62.0,0.9,16.7,482.0,934.85,704.1
2018,12,18,13,15,872.5,61.0,1.0,16.7,465.0,911.54,691.28
2018,12,18,13,30,864.0,60.0,1.1,16.7,448.0,885.27,676.32
2018,12,18,13,45,784.0,72.0,1.15,16.7,410.0,819.2,632.91
2018,12,18,14,0,704.0,84.0,1.2,16.7,372.0,748.34,585.44
2018,12,18,14,15,705.5,77.5,1.3,16.7,348.0,718.91,567.08
2018,12,18,14,30,707.0,71.0,1.4,16.7,324.0,682.28,542.44
2018,12,18,14,45,697.0,64.5,1.45,16.65,293.0,639.6,512.34
2018,12,18,15,0,687.0,58.0,1.5,16.6,262.0,595.51,480.3
2018,12,18,15,15,663.5,52.5,1.5,16.6,227.0,542.24,439.68
2018,12,18,15,30,640.0,47.0,1.5,16.6,192.0,489.25,396.31
2018,12,18,15,45,593.0,41.5,1.5,16.35,154.5,423.0,340.94
2018,12,18,16,0,546.0,36.0,1.5,16.1,117.0,359.91,285.7
2018,12,18,16,15,441.0,30.0,1.5,15.95,81.5,277.68,210.13
2018,12,18,16,30,336.0,24.0,1.5,15.8,46.0,192.63,79.46
2018,12,18,16,45,200.5,15.5,1.5,15.7,25.5,88.91,0.0
2018,12,18,17,0,65.0,7.0,1.5,15.6,5.0,0.0,0.0
2018,12,18,17,15,32.5,3.5,1.5,15.55,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.35,15.4,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.25,15.4,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.2,15.35,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.45,15.15,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.65,15.05,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.8,14.7,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.85,14.25,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.75,14.2,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.45,14.1,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,19,7,15,49.0,6.0,0.95,14.1,7.5,0.0,0.0
2018,12,19,7,30,98.0,12.0,0.9,14.2,15.0,47.82,0.0
2018,12,19,7,45,64.5,22.0,0.85,14.3,25.0,63.45,29.58
2018,12,19,8,0,31.0,32.0,0.8,14.4,35.0,47.03,32.59
2018,12,19,8,15,22.0,48.5,1.0,14.5,51.5,61.84,46.37
2018,12,19,8,30,13.0,65.0,1.2,14.6,68.0,68.48,52.55
2018,12,19,8,45,17.0,78.0,1.45,14.75,82.5,83.38,65.65
2018,12,19,9,0,21.0,91.0,1.7,14.9,97.0,107.73,86.51
2018,12,19,9,15,41.5,110.0,1.9,15.1,123.5,144.71,118.14
2018,12,19,9,30,62.0,129.0,2.1,15.3,150.0,183.48,150.89
2018,12,19,9,45,84.5,143.0,2.3,15.5,174.0,218.83,180.53
2018,12,19,10,0,107.0,157.0,2.5,15.7,198.0,272.37,224.52
2018,12,19,10,15,301.0,145.0,2.5,15.85,272.5,445.48,367.78
2018,12,19,10,30,495.0,133.0,2.5,16.0,347.0,633.68,514.86
2018,12,19,10,45,542.5,129.5,2.5,16.15,374.0,684.86,550.99
2018,12,19,11,0,590.0,126.0,2.5,16.3,401.0,745.92,594.83
2018,12,19,11,15,456.0,157.0,2.3,16.4,373.0,656.05,525.26
2018,12,19,11,30,322.0,188.0,2.1,16.5,345.0,548.05,440.53
2018,12,19,11,45,273.0,195.5,1.85,16.6,329.5,512.25,411.48
2018,12,19,12,0,224.0,203.0,1.6,16.7,314.0,474.88,380.64
2018,12,19,12,15,299.5,184.0,1.5,16.75,332.0,524.37,420.32
2018,12,19,12,30,375.0,165.0,1.4,16.8,350.0,596.05,474.45
2018,12,19,12,45,587.5,124.0,1.25,16.85,407.5,758.28,592.37
2018,12,19,13,0,800.0,83.0,1.1,16.9,465.0,896.43,684.17
2018,12,19,13,15,834.0,72.5,1.05,16.95,458.5,901.74,685.47
2018,12,19,13,30,868.0,62.0,1.0,17.0,452.0,892.27,678.76
2018,12,19,13,45,855.0,61.5,0.95,17.0,428.5,859.88,656.93
2018,12,19,14,0,842.0,61.0,0.9,17.0,405.0,825.1,633.66
2018,12,19,14,15,823.5,59.5,0.9,16.95,375.5,790.63,611.26
2018,12,19,14,30,805.0,58.0,0.9,16.9,346.0,745.58,581.0
2018,12,19,14,45,778.5,55.0,0.9,16.8,311.0,691.08,543.47
2018,12,19,15,0,752.0,52.0,0.9,16.7,276.0,636.23,504.64
2018,12,19,15,15,712.5,49.5,0.9,16.7,238.0,573.1,458.11
2018,12,19,15,30,673.0,47.0,0.9,16.7,200.0,511.35,409.38
2018,12,19,15,45,591.5,43.5,0.95,16.35,158.0,425.26,340.26
2018,12,19,16,0,510.0,40.0,1.0,16.0,116.0,351.24,277.65
2018,12,19,16,15,406.0,32.0,1.15,15.85,80.0,263.62,199.68
2018,12,19,16,30,302.0,24.0,1.3,15.7,44.0,179.03,78.65
2018,12,19,16,45,185.0,16.0,1.4,15.55,25.0,83.81,0.0
2018,12,19,17,0,68.0,8.0,1.5,15.4,6.0,0.0,0.0
2018,12,19,17,15,34.0,4.0,1.5,15.25,3.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,1.4,14.85,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,1.25,14.75,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,1.25,14.65,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,2.0,14.45,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,2.85,14.2,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,2.75,14.2,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,2.0,14.65,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.8,14.75,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.55,14.8,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.3,14.85,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.25,14.9,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.8,14.85,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,12,20,7,15,10.0,2.5,1.9,14.85,3.0,0.0,0.0
2018,12,20,7,30,20.0,5.0,1.9,14.9,6.0,11.9,0.0
2018,12,20,7,45,10.0,15.5,1.95,14.95,16.0,17.47,3.54
2018,12,20,8,0,0.0,26.0,2.0,15.0,26.0,21.48,11.68
2018,12,20,8,15,0.0,40.0,2.05,15.1,40.0,34.42,23.13
2018,12,20,8,30,0.0,54.0,2.1,15.2,54.0,47.65,34.68
2018,12,20,8,45,10.0,73.0,2.15,15.3,75.5,73.03,56.65
2018,12,20,9,0,20.0,92.0,2.2,15.4,97.0,108.5,87.0
2018,12,20,9,15,62.0,113.0,2.15,15.5,132.5,163.8,134.49
2018,12,20,9,30,104.0,134.0,2.1,15.6,168.0,237.29,196.05
2018,12,20,9,45,119.0,147.5,2.1,15.65,190.5,268.36,221.44
2018,12,20,10,0,134.0,161.0,2.1,15.7,213.0,300.39,247.4
2018,12,20,10,15,195.5,169.0,2.1,15.75,250.5,366.37,301.51
2018,12,20,10,30,257.0,177.0,2.1,15.8,288.0,454.56,371.38
2018,12,20,10,45,260.5,182.0,2.15,15.85,299.0,469.55,382.29
2018,12,20,11,0,264.0,187.0,2.2,15.9,310.0,483.89,393.09
2018,12,20,11,15,180.0,197.5,2.15,15.9,282.5,400.16,325.4
2018,12,20,11,30,96.0,208.0,2.1,15.9,255.0,313.75,254.71
2018,12,20,11,45,92.5,210.5,2.1,15.9,256.0,313.65,254.76
2018,12,20,12,0,89.0,213.0,2.1,15.9,257.0,313.5,254.44
2018,12,20,12,15,115.0,213.5,2.0,15.9,270.5,360.29,292.0
2018,12,20,12,30,141.0,214.0,1.9,15.9,284.0,386.09,312.71
2018,12,20,12,45,192.5,209.0,1.75,15.9,302.0,428.7,347.16
2018,12,20,13,0,244.0,204.0,1.6,15.9,320.0,490.46,395.12
2018,12,20,13,15,193.5,196.5,1.5,15.85,286.5,409.64,331.61
2018,12,20,13,30,143.0,189.0,1.4,15.8,253.0,350.79,284.8
2018,12,20,13,45,102.0,176.5,1.3,15.75,221.0,295.77,240.54
2018,12,20,14,0,61.0,164.0,1.2,15.7,189.0,225.33,183.25
2018,12,20,14,15,53.0,144.5,1.1,15.65,165.0,194.12,158.14
2018,12,20,14,30,45.0,125.0,1.0,15.6,141.0,163.67,133.19
2018,12,20,14,45,31.5,110.5,0.9,15.55,121.0,136.03,110.05
2018,12,20,15,0,18.0,96.0,0.8,15.5,101.0,100.45,80.03
2018,12,20,15,15,15.5,89.0,0.8,15.5,93.0,92.79,73.48
2018,12,20,15,30,13.0,82.0,0.8,15.5,85.0,85.93,67.37
2018,12,20,15,45,7.5,66.0,0.65,15.35,67.5,66.71,50.72
2018,12,20,16,0,2.0,50.0,0.5,15.2,50.0,47.93,34.38
2018,12,20,16,15,32.0,33.5,0.5,15.15,35.5,50.01,34.75
2018,12,20,16,30,62.0,17.0,0.5,15.1,21.0,53.62,21.78
2018,12,20,16,45,62.0,11.0,0.5,15.1,12.0,33.01,0.0
2018,12,20,17,0,62.0,5.0,0.5,15.1,3.0,0.0,0.0
2018,12,20,17,15,31.0,2.5,0.55,15.05,1.5,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,1.15,14.9,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,1.1,14.85,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,1.75,14.8,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,1.8,14.8,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,1.5,14.9,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,12,21,7,15,75.0,7.0,2.05,15.3,9.0,0.0,0.0
2018,12,21,7,30,150.0,14.0,2.2,15.4,18.0,68.94,0.0
2018,12,21,7,45,172.5,24.5,2.3,15.5,37.0,123.08,54.31
2018,12,21,8,0,195.0,35.0,2.4,15.6,56.0,161.75,123.19
2018,12,21,8,15,350.5,42.5,2.7,15.7,101.0,268.11,216.15
2018,12,21,8,30,506.0,50.0,3.0,15.8,146.0,387.81,317.93
2018,12,21,8,45,573.5,53.5,3.3,15.9,186.0,460.61,380.48
2018,12,21,9,0,641.0,57.0,3.6,16.0,226.0,538.09,445.34
2018,12,21,9,15,567.0,72.0,3.6,16.05,238.0,531.52,440.52
2018,12,21,9,30,493.0,87.0,3.6,16.1,250.0,516.48,428.31
2018,12,21,9,45,334.0,114.0,3.6,16.2,229.5,433.07,359.36
2018,12,21,10,0,175.0,141.0,3.6,16.3,209.0,308.31,255.6
2018,12,21,10,15,118.5,151.0,3.8,16.35,198.5,275.72,227.61
2018,12,21,10,30,62.0,161.0,4.0,16.4,188.0,221.79,181.56
2018,12,21,10,45,72.0,175.5,4.2,16.5,208.0,249.09,204.11
2018,12,21,11,0,82.0,190.0,4.4,16.6,228.0,276.95,226.81
2018,12,21,11,15,73.0,195.0,4.5,16.65,229.5,274.78,224.47
2018,12,21,11,30,64.0,200.0,4.6,16.7,231.0,272.41,222.05
2018,12,21,11,45,67.5,203.0,4.7,16.75,236.0,279.54,227.88
2018,12,21,12,0,71.0,206.0,4.8,16.8,241.0,286.78,233.81
2018,12,21,12,15,46.5,194.0,4.85,16.8,217.0,247.44,201.03
2018,12,21,12,30,22.0,182.0,4.9,16.8,193.0,190.67,153.86
2018,12,21,12,45,88.5,188.5,5.0,16.8,231.0,281.42,230.79
2018,12,21,13,0,155.0,195.0,5.1,16.8,269.0,373.04,306.84
2018,12,21,13,15,197.5,178.5,5.3,16.75,269.5,390.08,322.39
2018,12,21,13,30,240.0,162.0,5.5,16.7,270.0,424.95,352.11
2018,12,21,13,45,174.5,155.0,5.7,16.65,231.5,333.01,276.68
2018,12,21,14,0,109.0,148.0,5.9,16.6,193.0,263.68,218.38
2018,12,21,14,15,74.5,137.0,5.85,16.5,166.5,202.63,167.22
2018,12,21,14,30,40.0,126.0,5.8,16.4,140.0,160.87,131.46
2018,12,21,14,45,145.5,116.0,5.75,16.3,160.5,245.17,204.99
2018,12,21,15,0,251.0,106.0,5.7,16.2,181.0,320.6,269.24
2018,12,21,15,15,273.0,92.5,5.7,16.2,164.0,309.05,259.12
2018,12,21,15,30,295.0,79.0,5.7,16.2,147.0,309.4,257.87
2018,12,21,15,45,258.0,66.0,5.55,15.8,117.0,257.39,212.28
2018,12,21,16,0,221.0,53.0,5.4,15.4,87.0,208.74,168.68
2018,12,21,16,15,183.5,39.5,5.5,15.25,61.5,163.07,125.29
2018,12,21,16,30,146.0,26.0,5.6,15.1,36.0,114.8,55.83
2018,12,21,16,45,99.0,16.5,5.7,14.95,21.0,51.97,0.0
2018,12,21,17,0,52.0,7.0,5.8,14.8,6.0,0.0,0.0
2018,12,21,17,15,26.0,3.5,5.7,14.75,3.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,5.6,14.7,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,5.5,14.7,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,5.25,14.65,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,4.95,14.55,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,3.9,14.05,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,3.9,13.45,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,3.15,13.35,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,2.75,13.55,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,22,7,15,95.0,8.0,2.5,13.8,10.5,0.0,0.0
2018,12,22,7,30,190.0,16.0,2.5,13.9,21.0,85.51,0.0
2018,12,22,7,45,331.5,24.0,2.55,14.0,52.0,191.06,80.98
2018,12,22,8,0,473.0,32.0,2.6,14.1,83.0,295.8,227.27
2018,12,22,8,15,423.0,40.5,2.6,14.3,101.5,304.36,245.83
2018,12,22,8,30,373.0,49.0,2.6,14.5,120.0,307.35,253.25
2018,12,22,8,45,439.0,59.5,2.65,14.65,161.5,381.1,316.68
2018,12,22,9,0,505.0,70.0,2.7,14.8,203.0,460.02,382.35
2018,12,22,9,15,588.0,70.0,2.6,14.95,247.0,543.52,449.73
2018,12,22,9,30,671.0,70.0,2.5,15.1,291.0,631.59,516.67
2018,12,22,9,45,704.0,72.5,2.45,15.25,325.0,686.87,556.92
2018,12,22,10,0,737.0,75.0,2.4,15.4,359.0,737.38,592.84
2018,12,22,10,15,761.0,74.5,2.3,15.55,385.5,780.88,622.51
2018,12,22,10,30,785.0,74.0,2.2,15.7,412.0,822.86,650.48
2018,12,22,10,45,802.0,75.0,2.1,15.8,434.0,858.56,673.56
2018,12,22,11,0,819.0,76.0,2.0,15.9,456.0,891.95,694.68
2018,12,22,11,15,845.5,73.0,2.2,15.95,475.0,926.53,719.74
2018,12,22,11,30,872.0,70.0,2.4,16.0,494.0,947.69,735.47
2018,12,22,11,45,825.5,82.0,2.6,16.05,487.0,936.31,728.77
2018,12,22,12,0,779.0,94.0,2.8,16.1,480.0,909.38,711.39
2018,12,22,12,15,646.5,125.5,2.95,16.15,445.5,825.72,652.85
2018,12,22,12,30,514.0,157.0,3.1,16.2,411.0,722.12,578.48
2018,12,22,12,45,507.5,156.0,3.25,16.2,402.5,710.43,571.45
2018,12,22,13,0,501.0,155.0,3.4,16.2,394.0,696.76,562.24
2018,12,22,13,15,444.5,157.5,3.35,16.25,364.5,638.43,517.29
2018,12,22,13,30,388.0,160.0,3.3,16.3,335.0,580.16,472.11
2018,12,22,13,45,285.5,166.5,3.2,16.35,291.5,466.84,382.55
2018,12,22,14,0,183.0,173.0,3.1,16.4,248.0,360.97,296.76
2018,12,22,14,15,207.5,152.5,3.15,16.4,232.0,368.61,304.27
2018,12,22,14,30,232.0,132.0,3.2,16.4,216.0,355.84,295.09
2018,12,22,14,45,202.5,120.0,3.25,16.4,188.0,310.25,257.66
2018,12,22,15,0,173.0,108.0,3.3,16.4,160.0,266.49,221.24
2018,12,22,15,15,186.5,97.0,3.3,16.4,146.0,255.91,212.32
2018,12,22,15,30,200.0,86.0,3.3,16.4,132.0,244.03,201.57
2018,12,22,15,45,171.0,71.0,3.6,16.05,105.0,199.8,163.3
2018,12,22,16,0,142.0,56.0,3.9,15.7,78.0,158.25,126.56
2018,12,22,16,15,129.0,39.5,3.9,15.6,54.5,124.96,95.0
2018,12,22,16,30,116.0,23.0,3.9,15.5,31.0,97.53,49.13
2018,12,22,16,45,88.0,14.0,3.95,15.4,17.5,45.78,0.0
2018,12,22,17,0,60.0,5.0,4.0,15.3,4.0,0.0,0.0
2018,12,22,17,15,30.0,2.5,3.95,15.3,2.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,3.7,15.15,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,3.5,15.05,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,4.25,13.95,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,4.35,13.9,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,4.15,13.8,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,4.35,13.7,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,4.4,13.7,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,4.85,13.6,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,5.0,13.55,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,12,23,7,15,29.0,5.5,4.25,13.6,6.0,0.0,0.0
2018,12,23,7,30,58.0,11.0,4.1,13.7,12.0,31.22,0.0
2018,12,23,7,45,31.5,23.0,4.0,13.85,24.0,43.61,13.01
2018,12,23,8,0,5.0,35.0,3.9,14.0,36.0,35.4,22.74
2018,12,23,8,15,12.0,50.5,3.8,14.1,53.0,54.44,39.99
2018,12,23,8,30,19.0,66.0,3.7,14.2,70.0,80.96,63.17
2018,12,23,8,45,49.5,83.5,3.55,14.35,96.0,120.15,97.44
2018,12,23,9,0,80.0,101.0,3.4,14.5,122.0,174.54,144.21
2018,12,23,9,15,221.5,107.0,3.3,14.65,177.0,299.55,251.26
2018,12,23,9,30,363.0,113.0,3.2,14.8,232.0,440.33,367.56
2018,12,23,9,45,399.5,119.5,3.1,14.95,263.0,491.62,408.04
2018,12,23,10,0,436.0,126.0,3.0,15.1,294.0,544.27,449.07
2018,12,23,10,15,430.5,137.5,3.05,15.2,313.0,567.52,466.19
2018,12,23,10,30,425.0,149.0,3.1,15.3,332.0,588.87,481.78
2018,12,23,10,45,492.5,140.5,3.15,15.45,362.0,651.12,530.21
2018,12,23,11,0,560.0,132.0,3.2,15.6,392.0,722.86,583.28
2018,12,23,11,15,662.0,110.0,3.2,15.7,426.0,804.43,642.37
2018,12,23,11,30,764.0,88.0,3.2,15.8,460.0,877.33,693.91
2018,12,23,11,45,816.5,75.5,3.25,15.85,477.0,918.82,722.82
2018,12,23,12,0,869.0,63.0,3.3,15.9,494.0,945.81,741.64
2018,12,23,12,15,777.0,87.0,3.25,16.0,471.5,899.04,707.55
2018,12,23,12,30,685.0,111.0,3.2,16.1,449.0,843.19,667.39
2018,12,23,12,45,730.5,97.0,3.2,16.15,451.5,863.73,682.83
2018,12,23,13,0,776.0,83.0,3.2,16.2,454.0,874.95,691.03
2018,12,23,13,15,784.0,78.0,3.25,16.25,442.0,863.87,683.73
2018,12,23,13,30,792.0,73.0,3.3,16.3,430.0,849.4,674.24
2018,12,23,13,45,690.0,89.5,3.35,16.35,389.0,765.56,613.85
2018,12,23,14,0,588.0,106.0,3.4,16.4,348.0,677.76,549.54
2018,12,23,14,15,543.5,105.5,3.4,16.35,317.0,620.47,507.15
2018,12,23,14,30,499.0,105.0,3.4,16.3,286.0,556.72,458.68
2018,12,23,14,45,442.0,102.5,3.4,16.25,251.0,491.03,406.52
2018,12,23,15,0,385.0,100.0,3.4,16.2,216.0,428.36,355.6
2018,12,23,15,15,345.0,89.5,3.4,16.2,183.0,371.16,308.35
2018,12,23,15,30,305.0,79.0,3.4,16.2,150.0,316.72,262.23
2018,12,23,15,45,260.0,67.0,3.35,15.85,119.0,260.62,213.97
2018,12,23,16,0,215.0,55.0,3.3,15.5,88.0,208.71,168.16
2018,12,23,16,15,187.0,40.0,3.3,15.35,62.0,165.86,127.8
2018,12,23,16,30,159.0,25.0,3.3,15.2,36.0,120.26,64.79
2018,12,23,16,45,109.0,15.0,3.25,15.05,20.0,54.9,0.0
2018,12,23,17,0,59.0,5.0,3.2,14.9,4.0,0.0,0.0
2018,12,23,17,15,29.5,2.5,3.2,14.85,2.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,2.35,14.8,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,2.05,14.85,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,1.2,15.15,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,1.4,15.2,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,1.25,15.05,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,0.95,14.8,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,14.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.15,14.7,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.65,14.45,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,12,24,7,15,20.5,3.0,2.3,14.5,3.5,0.0,0.0
2018,12,24,7,30,41.0,6.0,2.3,14.7,7.0,20.48,0.0
2018,12,24,7,45,20.5,10.0,2.3,14.9,10.5,19.47,1.97
2018,12,24,8,0,0.0,14.0,2.3,15.1,14.0,11.51,3.53
2018,12,24,8,15,0.0,22.0,2.25,15.25,22.0,18.13,9.48
2018,12,24,8,30,0.0,30.0,2.2,15.4,30.0,24.75,15.31
2018,12,24,8,45,0.0,42.0,2.2,15.55,42.0,34.72,23.93
2018,12,24,9,0,0.0,54.0,2.2,15.7,54.0,44.71,32.53
2018,12,24,9,15,0.0,59.0,2.3,15.8,59.0,48.87,36.09
2018,12,24,9,30,0.0,64.0,2.4,15.9,64.0,53.03,39.61
2018,12,24,9,45,0.0,69.5,2.45,16.05,69.5,57.62,43.44
2018,12,24,10,0,0.0,75.0,2.5,16.2,75.0,62.42,47.4
2018,12,24,10,15,0.0,88.5,2.65,16.25,88.5,74.95,57.86
2018,12,24,10,30,0.0,102.0,2.8,16.3,102.0,87.7,68.43
2018,12,24,10,45,139.0,89.5,2.95,16.35,154.0,239.08,199.17
2018,12,24,11,0,278.0,77.0,3.1,16.4,206.0,375.78,313.34
2018,12,24,11,15,455.0,73.5,3.35,16.45,291.5,557.42,457.14
2018,12,24,11,30,632.0,70.0,3.6,16.5,377.0,725.98,585.04
2018,12,24,11,45,704.5,71.5,3.85,16.5,418.0,804.1,642.65
2018,12,24,12,0,777.0,73.0,4.1,16.5,459.0,880.34,698.83
2018,12,24,12,15,807.0,72.5,4.35,16.45,472.5,909.43,720.86
2018,12,24,12,30,837.0,72.0,4.6,16.4,486.0,924.31,733.69
2018,12,24,12,45,554.0,85.5,4.9,16.35,357.5,677.34,551.57
2018,12,24,13,0,271.0,99.0,5.2,16.3,229.0,404.86,337.04
2018,12,24,13,15,135.5,88.5,5.3,16.2,153.5,237.76,198.29
2018,12,24,13,30,0.0,78.0,5.4,16.1,78.0,64.74,49.07
2018,12,24,13,45,0.0,62.0,5.5,16.05,62.0,51.37,37.94
2018,12,24,14,0,0.0,46.0,5.6,16.0,46.0,38.04,26.72
2018,12,24,14,15,0.0,42.0,5.65,15.95,42.0,34.71,23.94
2018,12,24,14,30,0.0,38.0,5.7,15.9,38.0,31.38,21.14
2018,12,24,14,45,0.0,33.5,5.75,15.9,33.5,27.65,17.98
2018,12,24,15,0,0.0,29.0,5.8,15.9,29.0,23.91,14.8
2018,12,24,15,15,0.0,26.0,5.8,15.9,26.0,21.43,12.65
2018,12,24,15,30,0.0,23.0,5.8,15.9,23.0,18.94,10.48
2018,12,24,15,45,0.0,18.0,6.0,15.85,18.0,14.81,6.88
2018,12,24,16,0,0.0,13.0,6.2,15.8,13.0,10.68,3.27
2018,12,24,16,15,0.0,9.5,6.3,15.8,9.5,7.8,0.66
2018,12,24,16,30,0.0,6.0,6.4,15.8,6.0,4.92,0.0
2018,12,24,16,45,0.0,3.5,6.5,15.75,3.5,2.99,0.0
2018,12,24,17,0,0.0,1.0,6.6,15.7,1.0,0.0,0.0
2018,12,24,17,15,0.0,0.5,6.8,15.7,0.5,0.0,0.0
2018,12,24,17,30,0.0,0.0,7.0,15.7,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,7.25,15.65,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,7.5,15.6,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,7.75,15.45,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,8.0,15.3,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,8.25,15.2,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,8.5,15.1,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,8.6,14.95,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,8.7,14.8,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,8.75,14.65,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,8.8,14.5,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,8.65,14.4,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,8.5,14.3,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,8.35,14.25,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,8.2,14.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,8.1,14.15,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,7.95,14.1,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,7.9,14.1,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,7.85,14.15,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,7.8,14.2,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,7.75,14.3,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,7.7,14.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,7.7,14.45,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,7.65,14.55,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,7.6,14.6,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,7.7,14.55,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,7.8,14.5,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,7.85,14.5,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,7.95,14.4,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,8.0,14.3,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,8.0,14.1,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,7.6,13.8,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,7.45,13.65,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,7.4,13.6,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,7.35,13.5,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,7.3,13.4,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,7.35,13.35,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,7.4,13.3,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,7.45,13.3,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,7.5,13.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,7.55,13.25,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,7.6,13.2,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,7.55,13.2,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,7.5,13.2,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,7.45,13.2,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,7.4,13.2,0.0,0.0,0.0
2018,12,25,7,15,68.0,7.5,7.35,13.35,9.0,0.0,0.0
2018,12,25,7,30,136.0,15.0,7.3,13.5,18.0,63.53,0.0
2018,12,25,7,45,255.0,25.0,7.25,13.6,46.0,155.34,49.36
2018,12,25,8,0,374.0,35.0,7.2,13.7,74.0,248.03,190.78
2018,12,25,8,15,473.5,40.5,7.15,13.85,113.5,329.02,268.75
2018,12,25,8,30,573.0,46.0,7.1,14.0,153.0,418.8,349.21
2018,12,25,8,45,492.5,62.5,7.1,14.15,169.5,416.07,350.63
2018,12,25,9,0,412.0,79.0,7.1,14.3,186.0,399.51,338.53
2018,12,25,9,15,400.0,94.5,7.1,14.4,211.5,428.28,363.28
2018,12,25,9,30,388.0,110.0,7.1,14.5,237.0,454.78,385.21
2018,12,25,9,45,430.5,115.5,7.1,14.65,269.5,510.55,431.57
2018,12,25,10,0,473.0,121.0,7.1,14.8,302.0,568.05,478.46
2018,12,25,10,15,471.5,130.0,7.15,14.85,321.5,593.0,497.95
2018,12,25,10,30,470.0,139.0,7.2,14.9,341.0,616.21,515.9
2018,12,25,10,45,500.5,140.5,7.3,14.95,364.5,657.75,549.06
2018,12,25,11,0,531.0,142.0,7.4,15.0,388.0,698.71,581.0
2018,12,25,11,15,620.0,127.5,7.45,15.05,423.0,784.61,647.84
2018,12,25,11,30,709.0,113.0,7.5,15.1,458.0,861.71,706.8
2018,12,25,11,45,727.5,110.0,7.55,15.15,468.0,882.36,722.06
2018,12,25,12,0,746.0,107.0,7.6,15.2,478.0,900.15,735.45
2018,12,25,12,15,656.0,128.0,7.6,15.2,453.5,838.21,687.81
2018,12,25,12,30,566.0,149.0,7.6,15.2,429.0,763.34,630.01
2018,12,25,12,45,505.5,158.5,7.65,15.2,405.5,712.13,590.39
2018,12,25,13,0,445.0,168.0,7.7,15.2,382.0,659.62,547.99
2018,12,25,13,15,444.5,162.5,7.75,15.25,370.0,645.31,537.24
2018,12,25,13,30,444.0,157.0,7.8,15.3,358.0,629.22,524.94
2018,12,25,13,45,562.5,127.0,7.8,15.3,368.5,696.39,580.58
2018,12,25,14,0,681.0,97.0,7.8,15.3,379.0,749.63,623.33
2018,12,25,14,15,692.5,89.0,7.85,15.3,358.5,728.19,607.13
2018,12,25,14,30,704.0,81.0,7.9,15.3,338.0,703.58,588.46
2018,12,25,14,45,649.0,79.0,7.9,15.25,298.0,631.81,531.53
2018,12,25,15,0,594.0,77.0,7.9,15.2,258.0,561.98,475.16
2018,12,25,15,15,614.0,67.0,7.9,15.2,232.0,537.37,454.02
2018,12,25,15,30,634.0,57.0,7.9,15.2,206.0,509.32,428.51
2018,12,25,15,45,574.0,51.5,7.7,15.05,166.5,435.26,363.16
2018,12,25,16,0,514.0,46.0,7.5,14.9,127.0,365.55,299.82
2018,12,25,16,15,411.0,38.5,7.3,14.75,90.5,277.05,218.48
2018,12,25,16,30,308.0,31.0,7.1,14.6,54.0,193.42,116.39
2018,12,25,16,45,183.0,19.5,6.95,14.5,30.5,87.95,0.0
2018,12,25,17,0,58.0,8.0,6.8,14.4,7.0,0.0,0.0
2018,12,25,17,15,29.0,4.0,6.65,14.3,3.5,0.0,0.0
2018,12,25,17,30,0.0,0.0,6.5,14.2,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,6.4,14.15,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,6.3,14.1,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,6.35,14.05,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,6.2,13.95,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,6.0,13.85,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,5.9,13.8,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,5.85,13.8,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,5.7,13.8,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,5.55,13.75,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,5.5,13.7,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,5.45,13.7,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,5.4,13.75,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,5.4,13.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,5.5,13.85,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,5.6,13.9,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,5.65,13.9,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,5.8,13.8,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,5.85,13.75,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,5.9,13.7,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,5.9,13.65,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,5.9,13.6,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,5.9,13.55,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,5.9,13.45,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,5.9,13.35,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,5.9,13.3,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,5.85,13.25,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,5.8,13.15,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,5.8,13.1,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,5.8,13.05,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,5.85,12.95,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,5.9,12.9,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,5.95,12.85,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,6.0,12.8,0.0,0.0,0.0
2018,12,26,7,15,27.0,6.0,5.95,13.0,6.5,0.0,0.0
2018,12,26,7,30,54.0,12.0,5.9,13.2,13.0,30.29,0.0
2018,12,26,7,45,53.5,24.5,5.85,13.35,28.0,55.64,12.3
2018,12,26,8,0,53.0,37.0,5.8,13.5,43.0,75.05,54.19
2018,12,26,8,15,65.5,53.0,5.85,13.65,63.0,102.22,80.21
2018,12,26,8,30,78.0,69.0,5.9,13.8,83.0,130.36,105.66
2018,12,26,8,45,112.5,85.0,5.9,13.9,111.0,173.55,143.86
2018,12,26,9,0,147.0,101.0,5.9,14.0,139.0,219.88,184.43
2018,12,26,9,15,165.0,114.5,6.1,14.05,163.5,253.76,213.88
2018,12,26,9,30,183.0,128.0,6.3,14.1,188.0,289.01,244.08
2018,12,26,9,45,114.5,111.5,6.5,14.15,150.5,217.1,182.45
2018,12,26,10,0,46.0,95.0,6.7,14.2,113.0,128.65,105.78
2018,12,26,10,15,155.5,115.0,6.8,14.2,181.0,279.07,235.67
2018,12,26,10,30,265.0,135.0,6.9,14.2,249.0,406.21,343.36
2018,12,26,10,45,322.0,150.0,7.0,14.25,295.0,483.58,407.17
2018,12,26,11,0,379.0,165.0,7.1,14.3,341.0,583.99,488.13
2018,12,26,11,15,335.5,180.5,7.05,14.25,339.5,546.72,456.76
2018,12,26,11,30,292.0,196.0,7.0,14.2,338.0,528.62,440.58
2018,12,26,11,45,298.0,196.0,6.95,14.2,342.5,536.83,447.17
2018,12,26,12,0,304.0,196.0,6.9,14.2,347.0,544.03,452.93
2018,12,26,12,15,407.5,174.5,6.9,14.2,376.5,641.24,532.88
2018,12,26,12,30,511.0,153.0,6.9,14.2,406.0,714.75,592.94
2018,12,26,12,45,534.0,148.5,6.95,14.2,409.0,727.61,603.17
2018,12,26,13,0,557.0,144.0,7.0,14.2,412.0,737.86,611.69
2018,12,26,13,15,420.5,165.0,7.05,14.2,363.5,625.95,521.75
2018,12,26,13,30,284.0,186.0,7.1,14.2,315.0,497.27,415.87
2018,12,26,13,45,307.0,172.5,7.2,14.25,305.5,494.77,415.37
2018,12,26,14,0,330.0,159.0,7.3,14.3,296.0,490.14,412.78
2018,12,26,14,15,484.0,123.5,7.25,14.25,308.5,585.94,494.28
2018,12,26,14,30,638.0,88.0,7.2,14.2,321.0,659.49,554.41
2018,12,26,14,45,690.5,74.5,7.2,14.2,304.5,659.3,554.54
2018,12,26,15,0,743.0,61.0,7.2,14.2,288.0,648.24,545.81
2018,12,26,15,15,623.0,65.0,7.2,14.2,238.0,542.15,458.71
2018,12,26,15,30,503.0,69.0,7.2,14.2,188.0,438.74,370.25
2018,12,26,15,45,351.0,62.5,7.05,14.05,138.0,310.6,259.9
2018,12,26,16,0,199.0,56.0,6.9,13.9,88.0,189.68,154.86
2018,12,26,16,15,146.5,42.5,7.0,13.8,62.0,138.27,107.78
2018,12,26,16,30,94.0,29.0,7.1,13.7,36.0,89.92,53.65
2018,12,26,16,45,57.0,17.0,7.15,13.65,20.5,36.82,0.0
2018,12,26,17,0,20.0,5.0,7.2,13.6,5.0,4.27,0.0
2018,12,26,17,15,10.0,2.5,7.25,13.6,2.5,0.0,0.0
2018,12,26,17,30,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,7.3,13.6,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,7.2,13.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,7.1,13.6,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,7.0,13.6,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,6.9,13.6,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,6.9,13.65,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,6.9,13.7,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,6.95,13.7,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,7.0,13.7,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,7.1,13.75,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,7.2,13.8,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,7.3,13.8,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,7.4,13.8,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,7.55,13.85,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,7.7,13.9,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,8.1,14.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,8.2,14.05,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,8.75,13.95,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,8.8,13.9,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,8.85,13.85,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,8.9,13.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,8.9,13.75,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,8.9,13.7,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,8.85,13.65,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,8.7,13.55,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,8.5,13.45,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,8.4,13.4,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,8.35,13.3,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,8.3,13.2,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,8.2,13.15,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,7.95,13.05,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,7.8,12.95,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,7.65,12.8,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,7.6,12.8,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,7.55,12.75,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,7.5,12.7,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,7.45,12.65,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,7.4,12.6,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,7.3,12.6,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,27,7,15,95.5,7.5,7.3,12.75,9.5,0.0,0.0
2018,12,27,7,30,191.0,15.0,7.4,12.9,19.0,83.37,0.0
2018,12,27,7,45,335.5,22.0,7.5,13.05,49.0,185.74,47.32
2018,12,27,8,0,480.0,29.0,7.6,13.2,79.0,285.17,218.9
2018,12,27,8,15,562.0,34.0,7.7,13.35,118.5,361.85,296.07
2018,12,27,8,30,644.0,39.0,7.8,13.5,158.0,445.26,372.25
2018,12,27,8,45,694.0,42.5,7.95,13.65,198.5,513.24,433.77
2018,12,27,9,0,744.0,46.0,8.1,13.8,239.0,584.12,495.54
2018,12,27,9,15,774.0,48.5,8.15,13.95,276.0,641.75,542.99
2018,12,27,9,30,804.0,51.0,8.2,14.1,313.0,692.41,583.67
2018,12,27,9,45,821.5,55.0,8.25,14.25,346.5,741.77,622.44
2018,12,27,10,0,839.0,59.0,8.3,14.4,380.0,789.81,659.5
2018,12,27,10,15,856.5,60.0,8.35,14.5,408.0,832.09,691.66
2018,12,27,10,30,874.0,61.0,8.4,14.6,436.0,872.48,722.04
2018,12,27,10,45,885.0,61.5,8.45,14.7,457.0,904.04,745.37
2018,12,27,11,0,896.0,62.0,8.5,14.8,478.0,932.87,766.55
2018,12,27,11,15,903.0,62.5,8.55,14.85,492.0,954.93,782.71
2018,12,27,11,30,910.0,63.0,8.6,14.9,506.0,973.76,796.5
2018,12,27,11,45,887.5,68.0,8.6,15.0,505.0,966.64,790.31
2018,12,27,12,0,865.0,73.0,8.6,15.1,504.0,955.66,781.43
2018,12,27,12,15,892.5,68.5,8.6,15.15,512.0,977.29,797.78
2018,12,27,12,30,920.0,64.0,8.6,15.2,520.0,995.27,811.35
2018,12,27,12,45,916.5,63.5,8.6,15.25,511.5,984.77,803.47
2018,12,27,13,0,913.0,63.0,8.6,15.3,503.0,970.76,793.18
2018,12,27,13,15,907.0,62.0,8.6,15.35,487.0,950.28,778.08
2018,12,27,13,30,901.0,61.0,8.6,15.4,471.0,926.57,760.59
2018,12,27,13,45,892.0,60.0,8.6,15.45,449.0,897.08,738.66
2018,12,27,14,0,883.0,59.0,8.6,15.5,427.0,864.82,714.52
2018,12,27,14,15,866.0,57.5,8.6,15.5,397.5,822.52,682.5
2018,12,27,14,30,849.0,56.0,8.6,15.5,368.0,778.41,648.69
2018,12,27,14,45,824.5,54.0,8.6,15.5,333.0,726.24,607.95
2018,12,27,15,0,800.0,52.0,8.6,15.5,298.0,680.17,571.35
2018,12,27,15,15,763.5,49.5,8.6,15.5,259.0,617.22,520.13
2018,12,27,15,30,727.0,47.0,8.6,15.5,220.0,555.23,467.42
2018,12,27,15,45,672.5,42.5,8.55,15.25,179.0,481.3,402.41
2018,12,27,16,0,618.0,38.0,8.5,15.0,138.0,410.9,338.27
2018,12,27,16,15,522.5,32.5,8.55,14.85,99.5,322.65,256.49
2018,12,27,16,30,427.0,27.0,8.6,14.7,61.0,239.71,154.73
2018,12,27,16,45,262.5,18.0,8.6,14.5,35.0,118.56,0.0
2018,12,27,17,0,98.0,9.0,8.6,14.3,9.0,7.68,0.0
2018,12,27,17,15,49.0,4.5,8.65,14.2,4.5,0.0,0.0
2018,12,27,17,30,0.0,0.0,8.7,14.1,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,8.7,14.0,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,8.7,13.9,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,8.7,13.85,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,8.7,13.8,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,8.75,13.7,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,8.8,13.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,8.8,13.55,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,8.8,13.5,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,8.8,13.45,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,8.8,13.4,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,8.75,13.35,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,8.7,13.3,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,8.6,13.25,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,8.5,13.2,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,8.35,13.15,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,8.2,13.1,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,8.05,13.05,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,7.85,12.95,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,7.8,12.9,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,7.75,12.85,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,7.7,12.8,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,7.7,12.75,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,7.7,12.7,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,7.7,12.65,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,7.7,12.6,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,7.6,12.55,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,7.5,12.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,7.45,12.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,7.4,12.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,7.45,12.35,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,7.5,12.3,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,7.5,12.25,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,7.45,12.15,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,7.4,12.1,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,7.3,12.05,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,7.15,11.95,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,7.1,11.9,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,7.1,11.85,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,7.1,11.8,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,7.1,11.75,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,7.1,11.7,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,7.1,11.65,0.0,0.0,0.0
