Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,28,5,30,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,7.05,11.6,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,7.0,11.6,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,6.95,11.55,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,6.85,11.45,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,6.8,11.4,0.0,0.0,0.0
2018,12,28,7,15,69.5,6.5,6.75,11.55,8.0,0.0,0.0
2018,12,28,7,30,139.0,13.0,6.7,11.7,16.0,62.21,0.0
2018,12,28,7,45,211.0,24.0,6.65,11.85,40.0,133.4,28.39
2018,12,28,8,0,283.0,35.0,6.6,12.0,64.0,202.28,154.58
2018,12,28,8,15,342.5,44.5,6.55,12.15,96.0,261.09,213.61
2018,12,28,8,30,402.0,54.0,6.5,12.3,128.0,325.57,272.66
2018,12,28,8,45,530.5,55.5,6.45,12.5,177.5,429.63,363.8
2018,12,28,9,0,659.0,57.0,6.4,12.7,227.0,543.67,461.22
2018,12,28,9,15,730.0,54.0,6.25,12.85,269.5,616.25,520.87
2018,12,28,9,30,801.0,51.0,6.1,13.0,312.0,689.21,578.46
2018,12,28,9,45,838.0,50.5,6.0,13.15,348.5,747.72,623.28
2018,12,28,10,0,875.0,50.0,5.9,13.3,385.0,806.32,667.17
2018,12,28,10,15,890.0,51.0,5.7,13.4,412.5,847.68,696.58
2018,12,28,10,30,905.0,52.0,5.5,13.5,440.0,886.89,723.82
2018,12,28,10,45,915.0,53.0,5.35,13.65,461.5,919.11,745.51
2018,12,28,11,0,925.0,54.0,5.2,13.8,483.0,948.43,764.79
2018,12,28,11,15,931.0,54.0,5.2,13.85,497.0,969.45,779.21
2018,12,28,11,30,937.0,54.0,5.2,13.9,511.0,987.09,791.28
2018,12,28,11,45,939.0,55.0,5.15,14.0,518.0,998.76,798.57
2018,12,28,12,0,941.0,56.0,5.1,14.1,525.0,1006.77,803.37
2018,12,28,12,15,938.5,57.0,5.05,14.2,524.0,1006.68,802.48
2018,12,28,12,30,936.0,58.0,5.0,14.3,523.0,1002.9,799.16
2018,12,28,12,45,928.5,60.0,4.95,14.4,515.0,992.0,790.88
2018,12,28,13,0,921.0,62.0,4.9,14.5,507.0,977.61,780.28
2018,12,28,13,15,913.5,61.0,4.8,14.55,490.5,955.69,764.12
2018,12,28,13,30,906.0,60.0,4.7,14.6,474.0,930.57,745.76
2018,12,28,13,45,895.0,59.0,4.55,14.65,451.0,899.25,722.51
2018,12,28,14,0,884.0,58.0,4.4,14.7,428.0,865.24,697.3
2018,12,28,14,15,867.5,56.5,4.4,14.75,398.5,823.4,667.22
2018,12,28,14,30,851.0,55.0,4.4,14.8,369.0,779.69,635.35
2018,12,28,14,45,827.0,53.5,4.35,14.8,334.5,728.58,597.1
2018,12,28,15,0,803.0,52.0,4.3,14.8,300.0,683.55,562.78
2018,12,28,15,15,766.5,49.5,4.3,14.8,261.0,620.49,513.62
2018,12,28,15,30,730.0,47.0,4.3,14.8,222.0,558.37,462.91
2018,12,28,15,45,672.0,43.0,4.3,14.5,180.5,482.73,398.74
2018,12,28,16,0,614.0,39.0,4.3,14.2,139.0,410.83,335.24
2018,12,28,16,15,516.0,33.5,4.2,14.05,100.5,321.23,254.16
2018,12,28,16,30,418.0,28.0,4.1,13.9,62.0,246.12,162.5
2018,12,28,16,45,256.0,18.5,4.05,13.8,35.5,116.87,0.0
2018,12,28,17,0,94.0,9.0,4.0,13.7,9.0,7.68,0.0
2018,12,28,17,15,47.0,4.5,3.9,13.65,4.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,2.5,13.55,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,2.35,13.65,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,2.45,13.55,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,12,29,7,15,40.5,6.0,2.7,13.3,6.5,0.0,0.0
2018,12,29,7,30,81.0,12.0,2.7,13.4,13.0,39.88,0.0
2018,12,29,7,45,106.0,25.0,2.7,13.5,32.0,84.34,13.13
2018,12,29,8,0,131.0,38.0,2.7,13.6,51.0,123.28,91.47
2018,12,29,8,15,212.0,49.5,2.75,13.75,83.0,196.0,157.54
2018,12,29,8,30,293.0,61.0,2.8,13.9,115.0,267.19,220.15
2018,12,29,8,45,393.5,65.5,2.85,14.05,156.5,349.36,291.11
2018,12,29,9,0,494.0,70.0,2.9,14.2,198.0,447.12,372.93
2018,12,29,9,15,506.5,81.0,2.9,14.35,229.5,491.95,409.62
2018,12,29,9,30,519.0,92.0,2.9,14.5,261.0,536.35,445.03
2018,12,29,9,45,678.0,73.5,2.85,14.6,318.0,661.9,542.03
2018,12,29,10,0,837.0,55.0,2.8,14.7,375.0,781.04,629.45
2018,12,29,10,15,852.0,56.5,2.75,14.85,402.5,821.98,656.96
2018,12,29,10,30,867.0,58.0,2.7,15.0,430.0,860.92,683.18
2018,12,29,10,45,876.0,59.5,2.6,15.15,451.0,892.09,703.07
2018,12,29,11,0,885.0,61.0,2.5,15.3,472.0,920.46,720.78
2018,12,29,11,15,890.0,61.5,2.4,15.4,485.5,940.67,732.74
2018,12,29,11,30,895.0,62.0,2.3,15.5,499.0,957.64,742.47
2018,12,29,11,45,896.0,63.0,2.2,15.6,505.5,968.04,747.7
2018,12,29,12,0,897.0,64.0,2.1,15.7,512.0,974.95,750.67
2018,12,29,12,15,896.0,64.0,2.1,15.75,511.0,974.99,750.43
2018,12,29,12,30,895.0,64.0,2.1,15.8,510.0,971.51,748.03
2018,12,29,12,45,889.5,64.5,2.1,15.85,501.5,960.83,740.9
2018,12,29,13,0,884.0,65.0,2.1,15.9,493.0,946.79,731.67
2018,12,29,13,15,876.0,64.5,2.15,15.95,477.0,925.74,718.28
2018,12,29,13,30,868.0,64.0,2.2,16.0,461.0,901.64,702.81
2018,12,29,13,45,854.0,63.0,2.25,16.0,438.0,868.54,681.05
2018,12,29,14,0,840.0,62.0,2.3,16.0,415.0,833.03,657.41
2018,12,29,14,15,821.0,61.0,2.35,15.95,386.0,799.75,635.17
2018,12,29,14,30,802.0,60.0,2.4,15.9,357.0,755.66,604.58
2018,12,29,14,45,775.5,58.0,2.45,15.85,323.0,703.01,567.0
2018,12,29,15,0,749.0,56.0,2.5,15.8,289.0,649.86,528.06
2018,12,29,15,15,711.5,53.0,2.5,15.8,251.0,587.59,480.59
2018,12,29,15,30,674.0,50.0,2.5,15.8,213.0,526.47,431.47
2018,12,29,15,45,558.5,50.0,2.5,15.4,168.0,427.92,350.29
2018,12,29,16,0,443.0,50.0,2.5,15.0,123.0,333.87,270.63
2018,12,29,16,15,279.0,40.5,2.55,14.85,82.0,213.81,168.14
2018,12,29,16,30,115.0,31.0,2.6,14.7,41.0,103.82,67.72
2018,12,29,16,45,60.5,18.0,2.7,14.6,23.0,39.35,0.0
2018,12,29,17,0,6.0,5.0,2.8,14.5,5.0,6.33,0.0
2018,12,29,17,15,3.0,2.5,2.9,14.45,2.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,3.8,13.95,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,4.2,13.25,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,4.2,13.15,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,4.5,12.95,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,5.35,12.85,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,5.6,12.75,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,5.7,12.7,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,5.8,12.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,5.8,12.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,5.85,12.6,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,5.9,12.6,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,5.95,12.6,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,6.45,12.55,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,6.6,12.5,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,6.75,12.55,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,7.2,12.6,0.0,0.0,0.0
2018,12,30,7,15,0.0,3.5,7.3,12.75,3.5,0.0,0.0
2018,12,30,7,30,0.0,7.0,7.4,12.9,7.0,5.97,0.0
2018,12,30,7,45,32.0,22.5,7.5,13.05,25.5,42.84,2.73
2018,12,30,8,0,64.0,38.0,7.6,13.2,44.0,82.33,59.45
2018,12,30,8,15,153.5,51.5,7.5,13.2,76.5,156.12,125.52
2018,12,30,8,30,243.0,65.0,7.4,13.2,109.0,242.99,202.03
2018,12,30,8,45,272.5,77.5,7.35,13.2,138.5,288.44,243.17
2018,12,30,9,0,302.0,90.0,7.3,13.2,168.0,336.31,285.54
2018,12,30,9,15,346.0,99.5,7.1,13.2,202.0,392.95,334.57
2018,12,30,9,30,390.0,109.0,6.9,13.2,236.0,452.49,385.02
2018,12,30,9,45,413.0,117.5,6.65,13.15,264.5,496.52,421.47
2018,12,30,10,0,436.0,126.0,6.4,13.1,293.0,540.97,457.55
2018,12,30,10,15,476.5,128.5,6.2,13.15,323.0,593.26,499.65
2018,12,30,10,30,517.0,131.0,6.0,13.2,353.0,646.27,541.12
2018,12,30,10,45,625.0,114.0,5.75,13.25,395.5,747.16,618.74
2018,12,30,11,0,733.0,97.0,5.5,13.3,438.0,840.88,688.39
2018,12,30,11,15,711.0,105.0,5.45,13.4,444.0,843.14,688.44
2018,12,30,11,30,689.0,113.0,5.4,13.5,450.0,841.72,686.32
2018,12,30,11,45,694.5,114.5,5.35,13.6,458.0,855.64,695.94
2018,12,30,12,0,700.0,116.0,5.3,13.7,466.0,866.74,703.45
2018,12,30,12,15,564.5,148.5,5.55,13.85,430.5,763.7,626.0
2018,12,30,12,30,429.0,181.0,5.8,14.0,395.0,669.02,551.67
2018,12,30,12,45,368.5,190.0,6.0,14.15,371.5,596.47,494.41
2018,12,30,13,0,308.0,199.0,6.2,14.3,348.0,546.15,453.32
2018,12,30,13,15,236.0,198.0,6.3,14.4,310.0,472.55,392.83
2018,12,30,13,30,164.0,197.0,6.4,14.5,272.0,380.73,316.95
2018,12,30,13,45,106.0,182.5,6.55,14.65,230.0,306.93,255.08
2018,12,30,14,0,48.0,168.0,6.7,14.8,188.0,218.12,179.91
2018,12,30,14,15,30.0,150.5,6.8,14.8,162.5,181.31,148.86
2018,12,30,14,30,12.0,133.0,6.9,14.8,137.0,133.1,107.91
2018,12,30,14,45,19.5,125.0,7.0,14.85,131.0,131.85,107.25
2018,12,30,15,0,27.0,117.0,7.1,14.9,125.0,141.91,115.98
2018,12,30,15,15,31.5,104.5,7.1,14.9,113.0,131.52,107.21
2018,12,30,15,30,36.0,92.0,7.1,14.9,101.0,121.03,98.11
2018,12,30,15,45,90.0,73.0,7.25,14.7,89.5,141.95,116.12
2018,12,30,16,0,144.0,54.0,7.4,14.5,78.0,156.13,126.95
2018,12,30,16,15,73.0,39.5,7.6,14.45,51.5,85.96,65.53
2018,12,30,16,30,2.0,25.0,7.8,14.4,25.0,22.83,10.93
2018,12,30,16,45,1.0,14.5,8.0,14.3,14.5,12.56,0.0
2018,12,30,17,0,0.0,4.0,8.2,14.2,4.0,3.41,0.0
2018,12,30,17,15,0.0,2.0,8.4,14.1,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,8.75,13.95,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,8.9,13.9,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,8.95,13.85,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,9.0,13.8,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,9.05,13.7,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,9.1,13.6,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,9.2,13.55,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,9.3,13.5,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,9.35,13.45,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,9.4,13.4,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,9.5,13.4,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,9.6,13.4,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,9.65,13.35,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,9.7,13.3,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,9.7,13.2,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,9.7,13.1,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,9.75,13.05,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,9.75,12.95,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,9.7,12.9,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,9.65,12.85,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,9.6,12.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,9.35,12.8,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,9.1,12.8,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,8.9,12.8,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,8.7,12.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,8.55,12.85,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,8.4,12.9,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,8.25,12.95,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,8.1,13.05,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,8.1,13.1,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,8.15,13.1,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,8.2,13.1,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,8.25,13.1,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,8.3,13.1,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,8.4,13.05,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,8.7,12.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,8.8,12.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,8.85,12.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,8.9,12.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,9.0,12.85,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,9.1,12.8,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,9.15,12.75,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,9.2,12.7,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,9.25,12.6,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,9.3,12.5,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,9.3,12.4,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,9.3,12.3,0.0,0.0,0.0
2018,12,31,7,15,36.5,5.5,9.25,12.3,6.0,0.0,0.0
2018,12,31,7,30,73.0,11.0,9.2,12.3,12.0,35.85,0.0
2018,12,31,7,45,172.0,23.0,9.15,12.3,37.0,114.97,13.86
2018,12,31,8,0,271.0,35.0,9.1,12.3,62.0,194.9,147.9
2018,12,31,8,15,401.0,41.5,9.0,12.35,103.5,286.89,235.12
2018,12,31,8,30,531.0,48.0,8.9,12.4,145.0,391.28,328.71
2018,12,31,8,45,647.5,46.5,8.8,12.45,193.5,484.78,412.33
2018,12,31,9,0,764.0,45.0,8.7,12.5,242.0,592.13,505.36
2018,12,31,9,15,802.0,47.0,8.7,12.6,282.0,649.26,552.75
2018,12,31,9,30,840.0,49.0,8.7,12.7,322.0,713.18,604.52
2018,12,31,9,45,860.5,51.5,8.75,12.8,356.5,764.51,645.16
2018,12,31,10,0,881.0,54.0,8.8,12.9,391.0,814.69,684.22
2018,12,31,10,15,896.0,55.0,8.75,13.0,419.5,856.52,715.87
2018,12,31,10,30,911.0,56.0,8.7,13.1,448.0,896.2,745.5
2018,12,31,10,45,921.0,57.0,8.7,13.2,470.0,928.89,769.6
2018,12,31,11,0,931.0,58.0,8.7,13.3,492.0,958.68,791.38
2018,12,31,11,15,937.5,58.5,8.65,13.35,506.5,981.33,807.63
2018,12,31,11,30,944.0,59.0,8.6,13.4,521.0,1000.61,821.37
2018,12,31,11,45,946.5,59.5,8.55,13.5,528.5,1012.48,829.41
2018,12,31,12,0,949.0,60.0,8.5,13.6,536.0,1020.68,834.82
2018,12,31,12,15,947.0,60.5,8.5,13.65,535.0,1020.74,834.61
2018,12,31,12,30,945.0,61.0,8.5,13.7,534.0,1017.06,831.78
2018,12,31,12,45,938.5,62.5,8.45,13.75,526.0,1006.69,823.85
2018,12,31,13,0,932.0,64.0,8.4,13.8,518.0,992.76,813.4
2018,12,31,13,15,925.0,63.5,8.45,13.85,502.0,972.15,798.39
2018,12,31,13,30,918.0,63.0,8.5,13.9,486.0,948.27,780.95
2018,12,31,13,45,906.5,62.0,8.5,13.95,463.0,916.48,757.24
2018,12,31,14,0,895.0,61.0,8.5,14.0,440.0,881.97,731.34
2018,12,31,14,15,823.0,68.0,8.5,14.0,398.0,812.72,678.07
2018,12,31,14,30,751.0,75.0,8.5,14.0,356.0,734.73,617.12
2018,12,31,14,45,629.0,81.5,8.5,14.0,302.0,624.63,528.98
2018,12,31,15,0,507.0,88.0,8.5,14.0,248.0,515.04,438.5
2018,12,31,15,15,481.5,79.5,8.5,14.0,215.5,464.3,395.35
2018,12,31,15,30,456.0,71.0,8.5,14.0,183.0,414.37,351.71
2018,12,31,15,45,331.0,60.0,5.05,14.3,133.5,297.3,248.23
2018,12,31,16,0,206.0,49.0,1.6,14.6,84.0,197.21,159.83
2018,12,31,16,15,154.5,41.5,1.6,14.5,63.5,140.07,109.66
2018,12,31,16,30,103.0,34.0,1.6,14.4,43.0,104.01,70.78
2018,12,31,16,45,52.0,20.0,1.55,14.3,24.5,51.47,0.0
2018,12,31,17,0,1.0,6.0,1.5,14.2,6.0,5.47,0.0
2018,12,31,17,15,0.5,3.0,1.45,14.15,3.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,1.35,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,1.05,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,1.0,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
